Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,7,15,30.0,4.0,0.8,9.75,4.5,0.0,0.0
2018,1,1,7,30,60.0,8.0,0.8,10.0,9.0,7.86,0.0
2018,1,1,7,45,137.0,19.0,0.8,10.3,29.0,14.97,0.0
2018,1,1,8,0,214.0,30.0,0.8,10.6,49.0,23.21,12.85
2018,1,1,8,15,243.5,44.0,0.85,10.95,77.0,33.55,23.74
2018,1,1,8,30,273.0,58.0,0.9,11.3,105.0,43.54,33.16
2018,1,1,8,45,341.5,66.5,1.0,11.65,140.5,55.2,37.73
2018,1,1,9,0,410.0,75.0,1.1,12.0,176.0,84.12,52.45
2018,1,1,9,15,431.5,85.0,1.15,12.4,206.0,114.97,73.91
2018,1,1,9,30,453.0,95.0,1.2,12.8,236.0,147.14,99.2
2018,1,1,9,45,466.0,104.5,1.2,13.25,263.5,178.44,125.56
2018,1,1,10,0,479.0,114.0,1.2,13.7,291.0,210.06,152.79
2018,1,1,10,15,500.0,119.5,1.2,14.05,316.5,240.36,178.88
2018,1,1,10,30,521.0,125.0,1.2,14.4,342.0,271.15,205.29
2018,1,1,10,45,534.0,129.5,1.2,14.75,361.5,298.67,229.0
2018,1,1,11,0,547.0,134.0,1.2,15.1,381.0,325.76,252.01
2018,1,1,11,15,539.5,141.0,1.15,15.4,391.0,346.63,269.88
2018,1,1,11,30,532.0,148.0,1.1,15.7,401.0,365.78,285.93
2018,1,1,11,45,508.0,156.0,1.05,16.05,400.5,376.92,295.39
2018,1,1,12,0,484.0,164.0,1.0,16.4,400.0,385.71,302.68
2018,1,1,12,15,473.5,166.5,0.95,16.65,397.0,393.33,308.93
2018,1,1,12,30,463.0,169.0,0.9,16.9,394.0,399.23,313.64
2018,1,1,12,45,505.5,155.0,0.85,17.15,397.0,413.42,324.79
2018,1,1,13,0,548.0,141.0,0.8,17.4,400.0,426.46,334.86
2018,1,1,13,15,551.5,135.0,0.8,17.5,389.0,426.22,335.08
2018,1,1,13,30,555.0,129.0,0.8,17.6,378.0,424.13,333.87
2018,1,1,13,45,511.5,131.5,0.8,17.75,352.0,405.09,319.41
2018,1,1,14,0,468.0,134.0,0.8,17.9,326.0,384.77,303.88
2018,1,1,14,15,468.0,123.5,0.75,17.75,304.5,371.39,293.83
2018,1,1,14,30,468.0,113.0,0.7,17.6,283.0,356.35,282.17
2018,1,1,14,45,447.5,104.5,0.65,17.5,254.5,332.24,263.09
2018,1,1,15,0,427.0,96.0,0.6,17.4,226.0,307.33,243.02
2018,1,1,15,15,391.0,87.0,0.6,17.4,194.0,274.61,216.45
2018,1,1,15,30,355.0,78.0,0.6,17.4,162.0,242.3,189.64
2018,1,1,15,45,283.5,68.0,0.7,16.5,127.0,196.01,152.16
2018,1,1,16,0,212.0,58.0,0.8,15.6,92.0,147.53,112.25
2018,1,1,16,15,168.0,43.5,0.85,15.25,65.5,111.83,81.14
2018,1,1,16,30,124.0,29.0,0.9,14.9,39.0,82.43,47.43
2018,1,1,16,45,76.5,17.5,0.95,14.6,22.5,36.97,0.0
2018,1,1,17,0,29.0,6.0,1.0,14.3,6.0,5.9,0.0
2018,1,1,17,15,14.5,3.0,1.0,14.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,2.2,9.9,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,2.2,10.2,6.0,5.9,0.0
2018,1,2,7,45,22.0,19.5,2.25,10.55,21.5,17.25,0.0
2018,1,2,8,0,44.0,33.0,2.3,10.9,37.0,28.68,17.1
2018,1,2,8,15,72.0,48.5,2.3,11.2,59.0,41.4,30.47
2018,1,2,8,30,100.0,64.0,2.3,11.5,81.0,53.83,42.18
2018,1,2,8,45,140.5,79.0,2.35,11.8,110.0,68.49,51.28
2018,1,2,9,0,181.0,94.0,2.4,12.1,139.0,88.81,64.19
2018,1,2,9,15,166.0,109.0,2.3,12.5,155.0,112.75,83.47
2018,1,2,9,30,151.0,124.0,2.2,12.9,171.0,132.32,100.21
2018,1,2,9,45,106.5,136.5,2.15,13.3,171.5,142.89,111.04
2018,1,2,10,0,62.0,149.0,2.1,13.7,172.0,151.49,119.99
2018,1,2,10,15,102.5,161.0,2.05,14.05,202.5,175.19,138.34
2018,1,2,10,30,143.0,173.0,2.0,14.4,233.0,203.47,160.64
2018,1,2,10,45,90.5,167.5,1.95,14.8,206.0,188.28,149.51
2018,1,2,11,0,38.0,162.0,1.9,15.2,179.0,168.02,133.78
2018,1,2,11,15,25.5,164.0,1.9,15.45,175.5,166.97,133.0
2018,1,2,11,30,13.0,166.0,1.9,15.7,172.0,165.0,131.32
2018,1,2,11,45,18.5,176.0,1.85,15.95,185.0,177.7,141.46
2018,1,2,12,0,24.0,186.0,1.8,16.2,198.0,190.7,151.78
2018,1,2,12,15,16.5,168.0,1.8,16.35,176.0,170.58,135.43
2018,1,2,12,30,9.0,150.0,1.8,16.5,154.0,149.93,118.67
2018,1,2,12,45,4.5,135.5,1.75,16.65,137.5,133.82,105.53
2018,1,2,13,0,0.0,121.0,1.7,16.8,121.0,117.51,92.17
2018,1,2,13,15,0.0,118.5,1.7,16.75,118.5,115.21,90.41
2018,1,2,13,30,0.0,116.0,1.7,16.7,116.0,112.91,88.64
2018,1,2,13,45,0.0,105.5,1.7,16.7,105.5,102.65,80.28
2018,1,2,14,0,0.0,95.0,1.7,16.7,95.0,92.35,71.87
2018,1,2,14,15,0.0,86.5,1.6,16.5,86.5,84.02,65.1
2018,1,2,14,30,0.0,78.0,1.5,16.3,78.0,75.66,58.27
2018,1,2,14,45,0.0,65.5,1.4,16.15,65.5,63.31,48.01
2018,1,2,15,0,0.0,53.0,1.3,16.0,53.0,51.2,37.87
2018,1,2,15,15,0.0,53.5,1.3,16.0,53.5,51.69,38.25
2018,1,2,15,30,0.0,54.0,1.3,16.0,54.0,52.37,38.7
2018,1,2,15,45,0.0,44.0,1.2,14.9,44.0,42.51,30.33
2018,1,2,16,0,0.0,34.0,1.1,13.8,34.0,32.83,21.98
2018,1,2,16,15,0.0,25.0,1.15,13.45,25.0,24.13,14.2
2018,1,2,16,30,0.0,16.0,1.2,13.1,16.0,15.44,5.24
2018,1,2,16,45,0.0,9.5,1.25,12.7,9.5,9.34,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.3,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,9.8,2.0,1.97,0.0
2018,1,3,7,45,0.0,5.5,1.95,9.95,5.5,5.3,0.0
2018,1,3,8,0,0.0,9.0,1.9,10.1,9.0,8.67,1.25
2018,1,3,8,15,0.0,12.0,1.85,10.3,12.0,11.57,4.51
2018,1,3,8,30,0.0,15.0,1.8,10.5,15.0,14.46,7.31
2018,1,3,8,45,0.0,18.5,1.7,10.75,18.5,17.84,9.75
2018,1,3,9,0,0.0,22.0,1.6,11.0,22.0,21.22,12.74
2018,1,3,9,15,0.0,32.0,1.6,11.15,32.0,30.88,21.14
2018,1,3,9,30,0.0,42.0,1.6,11.3,42.0,40.56,29.48
2018,1,3,9,45,0.0,50.0,1.6,11.5,50.0,48.3,36.09
2018,1,3,10,0,0.0,58.0,1.6,11.7,58.0,56.04,42.65
2018,1,3,10,15,0.0,55.0,1.7,11.85,55.0,53.14,40.07
2018,1,3,10,30,0.0,52.0,1.8,12.0,52.0,50.24,37.51
2018,1,3,10,45,0.0,45.0,1.95,12.15,45.0,43.47,31.66
2018,1,3,11,0,0.0,38.0,2.1,12.3,38.0,36.7,25.83
2018,1,3,11,15,0.0,34.0,2.25,12.35,34.0,32.84,22.49
2018,1,3,11,30,0.0,30.0,2.4,12.4,30.0,28.97,19.17
2018,1,3,11,45,0.0,46.0,2.55,12.5,46.0,44.44,32.33
2018,1,3,12,0,0.0,62.0,2.7,12.6,62.0,59.93,45.42
2018,1,3,12,15,0.0,63.0,2.8,12.6,63.0,60.9,46.22
2018,1,3,12,30,0.0,64.0,2.9,12.6,64.0,61.87,47.05
2018,1,3,12,45,0.0,56.5,3.0,12.6,56.5,54.61,40.91
2018,1,3,13,0,0.0,49.0,3.1,12.6,49.0,47.34,34.78
2018,1,3,13,15,0.0,41.5,3.1,12.65,41.5,40.09,28.63
2018,1,3,13,30,0.0,34.0,3.1,12.7,34.0,32.83,22.47
2018,1,3,13,45,0.0,33.5,3.1,12.7,33.5,32.35,22.09
2018,1,3,14,0,0.0,33.0,3.1,12.7,33.0,31.86,21.71
2018,1,3,14,15,0.0,29.5,3.0,12.75,29.5,28.48,18.84
2018,1,3,14,30,0.0,26.0,2.9,12.8,26.0,25.09,15.96
2018,1,3,14,45,0.0,28.5,2.8,12.8,28.5,27.51,18.05
2018,1,3,15,0,0.0,31.0,2.7,12.8,31.0,29.92,20.14
2018,1,3,15,15,0.0,31.5,2.7,12.8,31.5,30.4,20.53
2018,1,3,15,30,0.0,32.0,2.7,12.8,32.0,30.89,20.88
2018,1,3,15,45,0.0,26.5,2.35,12.45,26.5,25.57,16.23
2018,1,3,16,0,0.0,21.0,2.0,12.1,21.0,20.26,11.53
2018,1,3,16,15,0.0,16.0,1.95,12.05,16.0,15.43,7.14
2018,1,3,16,30,0.0,11.0,1.9,12.0,11.0,10.6,2.04
2018,1,3,16,45,0.0,6.5,1.9,11.9,6.5,6.39,0.0
2018,1,3,17,0,0.0,2.0,1.9,11.8,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,2.0,11.85,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.0,12.1,2.0,1.97,0.0
2018,1,4,7,45,0.0,7.0,2.05,12.35,7.0,6.75,0.0
2018,1,4,8,0,0.0,12.0,2.1,12.6,12.0,11.57,3.47
2018,1,4,8,15,0.0,21.5,2.05,12.85,21.5,20.74,12.39
2018,1,4,8,30,0.0,31.0,2.0,13.1,31.0,29.93,20.88
2018,1,4,8,45,0.0,39.5,2.0,13.35,39.5,38.15,26.88
2018,1,4,9,0,0.0,48.0,2.0,13.6,48.0,46.37,34.02
2018,1,4,9,15,5.0,74.5,2.0,14.0,76.0,71.45,55.13
2018,1,4,9,30,10.0,101.0,2.0,14.4,104.0,96.58,75.98
2018,1,4,9,45,15.0,114.0,1.95,14.8,119.0,110.36,87.13
2018,1,4,10,0,20.0,127.0,1.9,15.2,134.0,124.56,98.57
2018,1,4,10,15,13.5,129.5,2.0,15.6,134.5,126.6,100.28
2018,1,4,10,30,7.0,132.0,2.1,16.0,135.0,128.0,101.38
2018,1,4,10,45,3.5,129.0,2.2,16.45,130.5,124.72,98.49
2018,1,4,11,0,0.0,126.0,2.3,16.9,126.0,121.05,95.27
2018,1,4,11,15,0.0,124.0,2.4,17.15,124.0,119.39,93.74
2018,1,4,11,30,0.0,122.0,2.5,17.4,122.0,117.66,92.17
2018,1,4,11,45,0.0,105.0,2.6,17.65,105.0,101.47,78.76
2018,1,4,12,0,0.0,88.0,2.7,17.9,88.0,85.12,65.22
2018,1,4,12,15,0.0,87.5,2.75,18.0,87.5,84.64,64.81
2018,1,4,12,30,0.0,87.0,2.8,18.1,87.0,84.16,64.4
2018,1,4,12,45,0.0,107.0,2.85,18.15,107.0,103.67,80.46
2018,1,4,13,0,0.0,127.0,2.9,18.2,127.0,123.39,96.63
2018,1,4,13,15,0.0,115.5,2.9,18.2,115.5,112.22,87.54
2018,1,4,13,30,0.0,104.0,2.9,18.2,104.0,100.99,78.41
2018,1,4,13,45,5.5,107.5,2.9,18.2,110.0,107.46,83.91
2018,1,4,14,0,11.0,111.0,2.9,18.2,116.0,113.98,89.44
2018,1,4,14,15,40.0,94.0,2.8,18.05,109.5,113.75,89.7
2018,1,4,14,30,69.0,77.0,2.7,17.9,103.0,113.84,90.13
2018,1,4,14,45,66.5,78.5,2.6,17.75,101.5,113.94,90.19
2018,1,4,15,0,64.0,80.0,2.5,17.6,100.0,114.17,90.28
2018,1,4,15,15,32.0,64.0,2.5,17.6,74.0,78.26,60.19
2018,1,4,15,30,0.0,48.0,2.5,17.6,48.0,46.37,33.41
2018,1,4,15,45,0.0,38.0,2.15,16.75,38.0,36.69,25.24
2018,1,4,16,0,0.0,28.0,1.8,15.9,28.0,27.02,16.96
2018,1,4,16,15,21.0,21.0,1.8,15.5,23.0,29.94,18.54
2018,1,4,16,30,42.0,14.0,1.8,15.1,18.0,31.75,16.74
2018,1,4,16,45,29.0,9.0,1.8,14.7,11.0,19.31,0.0
2018,1,4,17,0,16.0,4.0,1.8,14.3,4.0,7.64,0.0
2018,1,4,17,15,8.0,2.0,1.8,14.2,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.9,14.1,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,2.0,14.3,3.0,2.95,0.0
2018,1,5,7,45,15.5,13.0,2.1,14.5,14.5,11.98,0.0
2018,1,5,8,0,31.0,23.0,2.2,14.7,26.0,20.82,10.65
2018,1,5,8,15,15.5,27.5,2.2,14.85,29.0,26.47,17.19
2018,1,5,8,30,0.0,32.0,2.2,15.0,32.0,30.89,21.54
2018,1,5,8,45,0.5,44.5,2.15,15.15,44.5,43.0,30.75
2018,1,5,9,0,1.0,57.0,2.1,15.3,57.0,54.84,40.9
2018,1,5,9,15,0.5,55.5,2.05,15.35,55.5,53.68,40.02
2018,1,5,9,30,0.0,54.0,2.0,15.4,54.0,52.17,38.78
2018,1,5,9,45,0.0,68.5,1.9,15.5,68.5,66.19,50.58
2018,1,5,10,0,0.0,83.0,1.8,15.6,83.0,79.87,61.97
2018,1,5,10,15,0.0,83.0,1.8,15.65,83.0,80.04,62.0
2018,1,5,10,30,0.0,83.0,1.8,15.7,83.0,80.15,61.99
2018,1,5,10,45,1.0,80.0,1.75,15.75,80.5,77.69,59.83
2018,1,5,11,0,2.0,77.0,1.7,15.8,78.0,75.19,57.65
2018,1,5,11,15,2.0,93.0,1.65,15.85,94.0,90.63,70.43
2018,1,5,11,30,2.0,109.0,1.6,15.9,110.0,106.07,83.1
2018,1,5,11,45,3.5,124.5,1.6,15.9,126.0,121.76,95.94
2018,1,5,12,0,5.0,140.0,1.6,15.9,142.0,137.62,108.87
2018,1,5,12,15,3.0,113.5,1.6,15.85,114.5,111.27,87.25
2018,1,5,12,30,1.0,87.0,1.6,15.8,87.0,84.65,65.33
2018,1,5,12,45,3.5,104.5,1.65,15.75,106.0,102.99,80.62
2018,1,5,13,0,6.0,122.0,1.7,15.7,125.0,121.54,95.98
2018,1,5,13,15,4.5,103.0,1.7,15.55,105.0,102.23,80.12
2018,1,5,13,30,3.0,84.0,1.7,15.4,85.0,82.83,64.15
2018,1,5,13,45,11.5,97.0,1.7,15.25,101.5,100.12,78.8
2018,1,5,14,0,20.0,110.0,1.7,15.1,118.0,119.91,95.44
2018,1,5,14,15,11.0,110.5,1.65,14.95,115.0,113.73,90.33
2018,1,5,14,30,2.0,111.0,1.6,14.8,112.0,110.17,87.44
2018,1,5,14,45,4.0,101.0,1.55,14.6,102.5,101.37,80.27
2018,1,5,15,0,6.0,91.0,1.5,14.4,93.0,92.48,72.94
2018,1,5,15,15,3.0,65.0,1.5,14.4,66.0,64.54,49.36
2018,1,5,15,30,0.0,39.0,1.5,14.4,39.0,37.66,26.5
2018,1,5,15,45,0.0,31.5,1.5,13.95,31.5,30.4,20.25
2018,1,5,16,0,0.0,24.0,1.5,13.5,24.0,23.16,13.93
2018,1,5,16,15,0.0,17.5,1.6,13.35,17.5,16.88,8.34
2018,1,5,16,30,0.0,11.0,1.7,13.2,11.0,10.6,2.32
2018,1,5,16,45,0.0,6.5,1.75,13.05,6.5,6.26,0.0
2018,1,5,17,0,0.0,2.0,1.8,12.9,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.9,12.8,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,7,15,26.0,4.5,1.65,9.8,4.5,0.0,0.0
2018,1,6,7,30,52.0,9.0,1.7,10.2,9.0,8.85,0.0
2018,1,6,7,45,95.0,18.0,1.75,10.6,24.5,14.13,0.0
2018,1,6,8,0,138.0,27.0,1.8,11.0,40.0,20.71,10.81
2018,1,6,8,15,305.0,37.0,1.85,11.3,84.0,27.73,18.6
2018,1,6,8,30,472.0,47.0,1.9,11.6,128.0,34.47,25.06
2018,1,6,8,45,573.0,49.0,1.9,11.9,173.0,42.91,25.03
2018,1,6,9,0,674.0,51.0,1.9,12.2,218.0,81.01,41.0
2018,1,6,9,15,706.5,55.0,1.9,12.5,255.0,119.14,65.77
2018,1,6,9,30,739.0,59.0,1.9,12.8,292.0,159.18,96.89
2018,1,6,9,45,771.0,61.5,1.9,13.1,327.5,199.34,130.8
2018,1,6,10,0,803.0,64.0,1.9,13.4,363.0,240.75,167.03
2018,1,6,10,15,821.0,65.0,1.95,13.7,391.0,277.97,200.75
2018,1,6,10,30,839.0,66.0,2.0,14.0,419.0,314.79,234.01
2018,1,6,10,45,851.5,67.0,2.05,14.3,441.0,350.89,266.35
2018,1,6,11,0,864.0,68.0,2.1,14.6,463.0,383.72,295.51
2018,1,6,11,15,873.0,68.5,2.1,14.8,478.5,413.22,321.52
2018,1,6,11,30,882.0,69.0,2.1,15.0,494.0,440.89,345.5
2018,1,6,11,45,888.5,69.0,2.1,15.15,503.0,464.94,366.23
2018,1,6,12,0,895.0,69.0,2.1,15.3,512.0,486.73,384.75
2018,1,6,12,15,893.5,69.0,2.0,15.4,511.5,502.26,397.84
2018,1,6,12,30,892.0,69.0,1.9,15.5,511.0,515.05,408.48
2018,1,6,12,45,885.5,70.0,1.8,15.6,503.0,523.57,415.51
2018,1,6,13,0,879.0,71.0,1.7,15.7,495.0,529.22,420.1
2018,1,6,13,15,872.5,70.0,1.65,15.7,480.5,529.92,421.15
2018,1,6,13,30,866.0,69.0,1.6,15.7,466.0,527.81,419.89
2018,1,6,13,45,855.5,67.5,1.55,15.7,444.5,520.31,414.37
2018,1,6,14,0,845.0,66.0,1.5,15.7,423.0,511.92,407.93
2018,1,6,14,15,801.5,69.0,1.55,15.55,389.5,487.6,389.7
2018,1,6,14,30,758.0,72.0,1.6,15.4,356.0,461.52,369.77
2018,1,6,14,45,734.0,68.0,1.65,15.25,322.5,435.94,349.79
2018,1,6,15,0,710.0,64.0,1.7,15.1,289.0,408.81,327.93
2018,1,6,15,15,701.5,58.0,1.7,15.1,257.0,385.11,307.64
2018,1,6,15,30,693.0,52.0,1.7,15.1,225.0,359.67,285.04
2018,1,6,15,45,638.0,47.5,1.55,14.05,185.0,315.86,247.99
2018,1,6,16,0,583.0,43.0,1.4,13.0,145.0,273.1,210.69
2018,1,6,16,15,492.5,37.0,1.45,12.55,106.5,221.75,165.58
2018,1,6,16,30,402.0,31.0,1.5,12.1,68.0,172.24,115.35
2018,1,6,16,45,248.0,20.5,1.55,11.7,39.5,97.78,0.0
2018,1,6,17,0,94.0,10.0,1.6,11.3,11.0,32.05,0.0
2018,1,6,17,15,47.0,5.0,1.6,11.15,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.0,8.05,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.0,8.2,5.0,4.91,0.0
2018,1,7,7,45,1.5,18.0,2.0,8.35,18.0,17.03,0.0
2018,1,7,8,0,3.0,31.0,2.0,8.5,31.0,28.97,17.6
2018,1,7,8,15,12.0,46.5,2.0,8.6,48.5,42.89,32.15
2018,1,7,8,30,21.0,62.0,2.0,8.7,66.0,54.87,43.62
2018,1,7,8,45,23.5,75.5,2.0,8.85,80.5,67.14,52.07
2018,1,7,9,0,26.0,89.0,2.0,9.0,95.0,81.38,63.91
2018,1,7,9,15,17.0,99.0,2.05,9.2,103.5,93.94,74.92
2018,1,7,9,30,8.0,109.0,2.1,9.4,112.0,103.29,83.25
2018,1,7,9,45,22.5,127.5,2.1,9.6,136.0,123.69,99.89
2018,1,7,10,0,37.0,146.0,2.1,9.8,160.0,143.32,115.82
2018,1,7,10,15,23.0,124.0,2.1,10.1,133.0,122.96,99.01
2018,1,7,10,30,9.0,102.0,2.1,10.4,106.0,100.76,80.53
2018,1,7,10,45,4.5,96.0,2.15,10.75,98.0,94.06,74.82
2018,1,7,11,0,0.0,90.0,2.2,11.1,90.0,86.93,68.69
2018,1,7,11,15,0.0,92.0,2.1,11.45,92.0,88.89,70.19
2018,1,7,11,30,0.0,94.0,2.0,11.8,94.0,90.85,71.68
2018,1,7,11,45,0.0,89.0,1.95,12.15,89.0,86.07,67.51
2018,1,7,12,0,0.0,84.0,1.9,12.5,84.0,81.25,63.35
2018,1,7,12,15,0.0,78.0,1.85,12.7,78.0,75.43,58.41
2018,1,7,12,30,0.0,72.0,1.8,12.9,72.0,69.62,53.48
2018,1,7,12,45,0.0,77.0,1.7,13.1,77.0,74.46,57.54
2018,1,7,13,0,0.0,82.0,1.6,13.3,82.0,79.31,61.59
2018,1,7,13,15,0.0,89.0,1.5,13.35,89.0,86.15,67.35
2018,1,7,13,30,0.0,96.0,1.4,13.4,96.0,93.07,73.19
2018,1,7,13,45,0.0,87.0,1.3,13.45,87.0,84.26,65.86
2018,1,7,14,0,0.0,78.0,1.2,13.5,78.0,75.43,58.52
2018,1,7,14,15,6.5,83.0,1.15,13.3,85.5,83.77,65.76
2018,1,7,14,30,13.0,88.0,1.1,13.1,93.0,92.12,72.98
2018,1,7,14,45,13.0,90.0,1.0,12.9,94.5,94.31,74.9
2018,1,7,15,0,13.0,92.0,0.9,12.7,96.0,96.72,76.99
2018,1,7,15,15,6.5,81.0,0.9,12.7,83.0,82.76,65.13
2018,1,7,15,30,0.0,70.0,0.9,12.7,70.0,69.04,53.42
2018,1,7,15,45,0.0,57.0,1.0,12.15,57.0,56.04,42.27
2018,1,7,16,0,0.0,44.0,1.1,11.6,44.0,42.94,30.89
2018,1,7,16,15,0.0,33.0,1.1,11.45,33.0,31.94,21.08
2018,1,7,16,30,0.0,22.0,1.1,11.3,22.0,21.24,10.9
2018,1,7,16,45,0.0,13.0,1.15,11.15,13.0,12.54,0.0
2018,1,7,17,0,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.4,10.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.5,11.1,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.65,11.3,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.8,11.5,5.0,4.82,0.0
2018,1,8,8,15,0.0,7.0,2.85,11.7,7.0,6.74,0.24
2018,1,8,8,30,0.0,9.0,2.9,11.9,9.0,8.67,2.08
2018,1,8,8,45,0.0,10.5,3.0,12.1,10.5,10.12,3.04
2018,1,8,9,0,0.0,12.0,3.1,12.3,12.0,11.57,4.32
2018,1,8,9,15,0.0,18.5,3.15,12.45,18.5,17.84,9.76
2018,1,8,9,30,0.0,25.0,3.2,12.6,25.0,24.12,15.16
2018,1,8,9,45,0.0,33.5,3.2,12.75,33.5,32.34,22.2
2018,1,8,10,0,0.0,42.0,3.2,12.9,42.0,40.56,29.2
2018,1,8,10,15,0.0,35.5,3.1,13.05,35.5,34.28,23.76
2018,1,8,10,30,0.0,29.0,3.0,13.2,29.0,28.0,18.34
2018,1,8,10,45,0.0,27.5,2.95,13.3,27.5,26.55,17.07
2018,1,8,11,0,0.0,26.0,2.9,13.4,26.0,25.1,15.81
2018,1,8,11,15,0.0,26.5,2.9,13.5,26.5,25.59,16.19
2018,1,8,11,30,0.0,27.0,2.9,13.6,27.0,26.07,16.58
2018,1,8,11,45,0.0,29.0,2.95,13.7,29.0,28.01,18.2
2018,1,8,12,0,0.0,31.0,3.0,13.8,31.0,29.94,19.82
2018,1,8,12,15,0.0,28.0,3.0,13.9,28.0,27.04,17.35
2018,1,8,12,30,0.0,25.0,3.0,14.0,25.0,24.14,14.88
2018,1,8,12,45,0.0,28.0,3.0,14.1,28.0,27.04,17.34
2018,1,8,13,0,0.0,31.0,3.0,14.2,31.0,29.94,19.8
2018,1,8,13,15,0.0,28.0,2.9,14.25,28.0,27.04,17.36
2018,1,8,13,30,0.0,25.0,2.8,14.3,25.0,24.14,14.91
2018,1,8,13,45,0.0,21.5,2.7,14.3,21.5,20.75,12.06
2018,1,8,14,0,0.0,18.0,2.6,14.3,18.0,17.37,9.19
2018,1,8,14,15,0.0,19.0,2.5,14.25,19.0,18.34,10.04
2018,1,8,14,30,0.0,20.0,2.4,14.2,20.0,19.3,10.89
2018,1,8,14,45,0.0,22.5,2.35,14.15,22.5,21.71,12.98
2018,1,8,15,0,0.0,25.0,2.3,14.1,25.0,24.12,15.06
2018,1,8,15,15,0.0,19.0,2.3,14.1,19.0,18.33,10.09
2018,1,8,15,30,0.0,13.0,2.3,14.1,13.0,12.53,5.1
2018,1,8,15,45,0.0,10.5,2.3,13.85,10.5,10.12,3.0
2018,1,8,16,0,0.0,8.0,2.3,13.6,8.0,7.71,0.88
2018,1,8,16,15,0.0,6.0,2.35,13.55,6.0,5.78,0.0
2018,1,8,16,30,0.0,4.0,2.4,13.5,4.0,3.85,0.0
2018,1,8,16,45,0.0,2.5,2.4,13.45,2.5,2.41,0.0
2018,1,8,17,0,0.0,1.0,2.4,13.4,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,2.35,13.4,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,1.9,12.75,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,2.1,12.9,3.0,2.95,0.0
2018,1,9,7,45,0.0,10.5,2.25,13.1,10.5,10.13,0.0
2018,1,9,8,0,0.0,18.0,2.4,13.3,18.0,17.37,8.13
2018,1,9,8,15,0.0,27.5,2.55,13.4,27.5,26.55,17.41
2018,1,9,8,30,0.0,37.0,2.7,13.5,37.0,35.73,25.97
2018,1,9,8,45,1.0,52.0,2.85,13.6,52.0,49.78,36.7
2018,1,9,9,0,2.0,67.0,3.0,13.7,67.0,63.75,48.69
2018,1,9,9,15,1.0,76.0,2.95,13.8,76.0,72.42,56.16
2018,1,9,9,30,0.0,85.0,2.9,13.9,85.0,80.99,63.45
2018,1,9,9,45,0.5,86.5,2.85,13.95,86.5,82.93,65.0
2018,1,9,10,0,1.0,88.0,2.8,14.0,88.0,84.76,66.45
2018,1,9,10,15,26.5,106.0,2.7,14.05,117.0,107.68,84.82
2018,1,9,10,30,52.0,124.0,2.6,14.1,146.0,133.45,105.69
2018,1,9,10,45,63.0,152.0,2.5,14.15,180.0,165.31,131.88
2018,1,9,11,0,74.0,180.0,2.4,14.2,214.0,198.04,158.56
2018,1,9,11,15,51.5,183.0,2.4,14.25,207.0,195.14,156.43
2018,1,9,11,30,29.0,186.0,2.4,14.3,200.0,190.82,153.04
2018,1,9,11,45,26.0,179.0,2.4,14.35,192.0,184.46,147.87
2018,1,9,12,0,23.0,172.0,2.4,14.4,184.0,176.89,141.7
2018,1,9,12,15,21.5,177.0,2.45,14.4,188.0,181.81,145.77
2018,1,9,12,30,20.0,182.0,2.5,14.4,192.0,186.69,149.79
2018,1,9,12,45,97.0,191.5,2.55,14.4,239.0,238.3,192.47
2018,1,9,13,0,174.0,201.0,2.6,14.4,286.0,292.79,237.01
2018,1,9,13,15,192.0,199.5,2.6,14.4,291.0,303.21,245.6
2018,1,9,13,30,210.0,198.0,2.6,14.4,296.0,313.2,254.0
2018,1,9,13,45,135.5,182.0,2.65,14.4,244.0,258.76,209.96
2018,1,9,14,0,61.0,166.0,2.7,14.4,192.0,199.79,161.73
2018,1,9,14,15,67.0,152.0,2.7,14.35,179.0,188.84,153.18
2018,1,9,14,30,73.0,138.0,2.7,14.3,166.0,177.44,144.06
2018,1,9,14,45,99.0,129.0,2.65,14.25,163.5,185.49,150.97
2018,1,9,15,0,125.0,120.0,2.6,14.2,161.0,187.92,152.98
2018,1,9,15,15,127.5,107.5,2.6,14.2,145.0,174.47,141.51
2018,1,9,15,30,130.0,95.0,2.6,14.2,129.0,160.53,129.35
2018,1,9,15,45,89.5,79.0,2.75,13.9,100.5,124.5,98.84
2018,1,9,16,0,49.0,63.0,2.9,13.6,72.0,85.72,65.95
2018,1,9,16,15,46.5,48.5,3.0,13.4,55.0,72.94,54.15
2018,1,9,16,30,44.0,34.0,3.1,13.2,38.0,55.5,37.13
2018,1,9,16,45,31.0,22.0,3.2,13.05,24.0,35.44,1.89
2018,1,9,17,0,18.0,10.0,3.3,12.9,10.0,14.22,0.0
2018,1,9,17,15,9.0,5.0,3.4,12.8,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.1,10.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.0,10.9,3.0,2.95,0.0
2018,1,10,7,45,0.0,10.0,1.95,11.1,10.0,9.64,0.0
2018,1,10,8,0,0.0,17.0,1.9,11.3,17.0,16.4,7.52
2018,1,10,8,15,0.0,24.5,1.9,11.45,24.5,23.65,15.06
2018,1,10,8,30,0.0,32.0,1.9,11.6,32.0,30.89,21.91
2018,1,10,8,45,2.0,49.0,1.95,11.75,49.5,47.19,34.8
2018,1,10,9,0,4.0,66.0,2.0,11.9,67.0,63.02,48.37
2018,1,10,9,15,69.0,95.5,2.1,12.0,117.5,94.59,72.46
2018,1,10,9,30,134.0,125.0,2.2,12.1,168.0,130.99,100.18
2018,1,10,9,45,187.0,137.5,2.25,12.15,204.5,159.44,122.1
2018,1,10,10,0,240.0,150.0,2.3,12.2,241.0,189.96,146.32
2018,1,10,10,15,235.5,163.5,2.4,12.35,258.5,211.97,165.68
2018,1,10,10,30,231.0,177.0,2.5,12.5,276.0,233.32,184.34
2018,1,10,10,45,145.0,166.0,2.55,12.6,229.0,205.13,163.81
2018,1,10,11,0,59.0,155.0,2.6,12.7,182.0,169.55,136.2
2018,1,10,11,15,90.0,174.5,2.5,12.8,217.5,202.66,163.3
2018,1,10,11,30,121.0,194.0,2.4,12.9,253.0,237.96,191.94
2018,1,10,11,45,82.0,192.5,2.35,13.0,233.0,222.52,179.52
2018,1,10,12,0,43.0,191.0,2.3,13.1,213.0,205.45,165.63
2018,1,10,12,15,54.5,199.5,2.2,13.25,227.0,221.07,178.36
2018,1,10,12,30,66.0,208.0,2.1,13.4,241.0,237.08,191.29
2018,1,10,12,45,53.5,200.0,1.95,13.5,226.5,224.61,181.06
2018,1,10,13,0,41.0,192.0,1.8,13.6,212.0,211.58,170.44
2018,1,10,13,15,29.5,180.0,1.75,13.7,194.0,194.6,156.65
2018,1,10,13,30,18.0,168.0,1.7,13.8,176.0,174.31,140.11
2018,1,10,13,45,19.5,153.5,1.6,13.9,162.0,161.0,129.37
2018,1,10,14,0,21.0,139.0,1.5,14.0,148.0,147.52,118.44
2018,1,10,14,15,117.5,134.0,1.4,14.0,179.5,200.11,162.77
2018,1,10,14,30,214.0,129.0,1.3,14.0,211.0,248.38,202.46
2018,1,10,14,45,167.5,112.0,1.25,14.05,173.0,205.5,167.07
2018,1,10,15,0,121.0,95.0,1.2,14.1,135.0,158.31,128.11
2018,1,10,15,15,193.5,82.5,1.2,14.1,137.0,181.19,146.89
2018,1,10,15,30,266.0,70.0,1.2,14.1,139.0,201.7,162.54
2018,1,10,15,45,133.0,58.0,1.0,13.7,92.5,122.11,96.41
2018,1,10,16,0,0.0,46.0,0.8,13.3,46.0,44.9,32.33
2018,1,10,16,15,90.5,36.0,0.8,13.1,45.5,76.71,56.85
2018,1,10,16,30,181.0,26.0,0.8,12.9,45.0,98.44,68.56
2018,1,10,16,45,137.0,19.5,0.85,12.7,30.0,69.5,15.96
2018,1,10,17,0,93.0,13.0,0.9,12.5,15.0,35.7,0.0
2018,1,10,17,15,46.5,6.5,0.9,12.5,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.55,12.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.6,12.2,5.0,4.91,0.0
2018,1,11,7,45,4.5,18.0,0.65,12.3,18.5,17.08,0.0
2018,1,11,8,0,9.0,31.0,0.7,12.4,32.0,28.45,17.21
2018,1,11,8,15,27.5,48.0,0.8,12.6,52.5,42.96,31.8
2018,1,11,8,30,46.0,65.0,0.9,12.8,73.0,57.17,44.99
2018,1,11,8,45,67.0,82.0,1.05,13.0,97.0,72.74,55.43
2018,1,11,9,0,88.0,99.0,1.2,13.2,121.0,90.22,68.18
2018,1,11,9,15,89.0,113.0,1.25,13.4,138.5,108.18,82.52
2018,1,11,9,30,90.0,127.0,1.3,13.6,156.0,126.14,97.32
2018,1,11,9,45,87.0,139.0,1.35,13.75,169.5,143.83,112.26
2018,1,11,10,0,84.0,151.0,1.4,13.9,183.0,158.71,124.87
2018,1,11,10,15,138.0,157.5,1.3,14.1,214.5,182.28,142.77
2018,1,11,10,30,192.0,164.0,1.2,14.3,246.0,211.36,165.5
2018,1,11,10,45,116.0,174.0,1.15,14.5,224.5,202.67,160.37
2018,1,11,11,0,40.0,184.0,1.1,14.7,203.0,189.27,150.7
2018,1,11,11,15,67.5,199.0,1.05,14.9,232.0,216.54,172.32
2018,1,11,11,30,95.0,214.0,1.0,15.1,261.0,245.39,194.97
2018,1,11,11,45,104.5,219.0,0.95,15.25,271.5,258.0,204.79
2018,1,11,12,0,114.0,224.0,0.9,15.4,282.0,272.06,215.8
2018,1,11,12,15,96.0,221.5,0.9,15.45,270.0,262.91,208.65
2018,1,11,12,30,78.0,219.0,0.9,15.5,258.0,254.09,201.81
2018,1,11,12,45,74.5,215.0,0.95,15.55,252.0,250.49,199.24
2018,1,11,13,0,71.0,211.0,1.0,15.6,246.0,246.55,196.36
2018,1,11,13,15,103.0,197.0,1.0,15.6,246.5,254.26,203.09
2018,1,11,13,30,135.0,183.0,1.0,15.6,247.0,258.61,207.13
2018,1,11,13,45,208.5,179.5,1.05,15.6,273.0,295.33,237.14
2018,1,11,14,0,282.0,176.0,1.1,15.6,299.0,335.56,269.33
2018,1,11,14,15,342.5,150.5,1.05,15.5,290.0,339.38,272.81
2018,1,11,14,30,403.0,125.0,1.0,15.4,281.0,346.15,278.49
2018,1,11,14,45,435.5,108.5,1.0,15.3,264.0,340.4,274.0
2018,1,11,15,0,468.0,92.0,1.0,15.2,247.0,331.92,267.01
