Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,275.5,92.0,1.0,15.2,180.5,236.21,189.97
2018,1,11,15,30,83.0,92.0,1.0,15.2,114.0,136.94,108.96
2018,1,11,15,45,50.5,77.0,0.85,14.5,89.5,101.63,79.73
2018,1,11,16,0,18.0,62.0,0.7,13.8,65.0,72.48,55.23
2018,1,11,16,15,20.5,46.5,0.75,13.45,49.0,56.63,41.27
2018,1,11,16,30,23.0,31.0,0.8,13.1,33.0,40.11,26.05
2018,1,11,16,45,45.5,20.5,0.9,12.7,22.5,37.46,9.7
2018,1,11,17,0,68.0,10.0,1.0,12.3,12.0,26.78,0.0
2018,1,11,17,15,34.0,5.0,1.05,12.15,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.2,10.8,11.0,9.83,0.0
2018,1,12,7,45,264.5,19.5,1.2,11.15,40.0,15.74,0.0
2018,1,12,8,0,426.0,29.0,1.2,11.5,69.0,22.55,12.59
2018,1,12,8,15,514.0,34.5,1.25,11.85,107.5,27.62,18.54
2018,1,12,8,30,602.0,40.0,1.3,12.2,146.0,30.65,21.67
2018,1,12,8,45,412.0,46.0,1.4,12.5,127.0,38.84,22.57
2018,1,12,9,0,222.0,52.0,1.5,12.8,108.0,54.26,33.21
2018,1,12,9,15,111.0,69.0,1.55,13.2,97.0,71.68,50.91
2018,1,12,9,30,0.0,86.0,1.6,13.6,86.0,81.94,64.3
2018,1,12,9,45,6.0,107.5,1.7,14.0,110.0,103.03,81.62
2018,1,12,10,0,12.0,129.0,1.8,14.4,134.0,124.73,99.26
2018,1,12,10,15,43.5,150.5,1.8,14.7,169.0,152.23,120.84
2018,1,12,10,30,75.0,172.0,1.8,15.0,204.0,183.93,145.93
2018,1,12,10,45,104.5,186.0,1.75,15.25,233.5,209.7,166.29
2018,1,12,11,0,134.0,200.0,1.7,15.5,263.0,238.56,189.16
2018,1,12,11,15,149.0,208.5,1.7,15.7,280.5,258.17,204.84
2018,1,12,11,30,164.0,217.0,1.7,15.9,298.0,278.31,220.91
2018,1,12,11,45,203.5,218.0,1.7,16.05,320.0,302.84,240.43
2018,1,12,12,0,243.0,219.0,1.7,16.2,342.0,329.86,261.88
2018,1,12,12,15,405.0,181.0,1.75,16.25,386.5,380.79,302.73
2018,1,12,12,30,567.0,143.0,1.8,16.3,431.0,434.95,345.93
2018,1,12,12,45,556.5,145.0,1.85,16.4,425.0,438.3,348.99
2018,1,12,13,0,546.0,147.0,1.9,16.5,419.0,441.42,352.01
2018,1,12,13,15,445.0,165.5,1.9,16.5,383.0,411.41,328.69
2018,1,12,13,30,344.0,184.0,1.9,16.5,347.0,375.35,300.49
2018,1,12,13,45,313.0,180.0,1.95,16.45,323.5,356.2,286.01
2018,1,12,14,0,282.0,176.0,2.0,16.4,300.0,336.21,270.58
2018,1,12,14,15,309.0,160.5,1.95,16.25,288.5,333.54,269.12
2018,1,12,14,30,336.0,145.0,1.9,16.1,277.0,329.14,266.03
2018,1,12,14,45,418.0,120.5,1.85,15.95,270.0,345.94,279.69
2018,1,12,15,0,500.0,96.0,1.8,15.8,263.0,353.03,285.02
2018,1,12,15,15,507.5,84.0,1.8,15.8,236.5,337.18,271.3
2018,1,12,15,30,515.0,72.0,1.8,15.8,210.0,317.04,253.6
2018,1,12,15,45,428.0,67.0,1.5,14.75,169.0,263.39,209.31
2018,1,12,16,0,341.0,62.0,1.2,13.7,128.0,212.2,166.48
2018,1,12,16,15,275.5,50.5,1.2,13.25,95.0,167.22,127.85
2018,1,12,16,30,210.0,39.0,1.2,12.8,62.0,126.01,90.77
2018,1,12,16,45,161.0,26.5,1.25,12.3,39.5,87.5,35.49
2018,1,12,17,0,112.0,14.0,1.3,11.8,17.0,41.99,0.0
2018,1,12,17,15,56.0,7.0,1.3,11.65,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,7,15,0.5,3.0,3.0,7.85,3.0,0.0,0.0
2018,1,13,7,30,1.0,6.0,3.1,8.2,6.0,5.9,0.0
2018,1,13,7,45,33.5,20.5,3.25,8.6,23.5,18.12,0.0
2018,1,13,8,0,66.0,35.0,3.4,9.0,41.0,30.32,19.15
2018,1,13,8,15,136.5,49.5,3.5,9.35,71.0,40.18,29.77
2018,1,13,8,30,207.0,64.0,3.6,9.7,101.0,51.18,40.22
2018,1,13,8,45,207.5,78.5,3.65,10.1,123.5,66.54,48.93
2018,1,13,9,0,208.0,93.0,3.7,10.5,146.0,90.36,64.87
2018,1,13,9,15,167.0,105.0,3.7,10.95,152.0,107.58,79.56
2018,1,13,9,30,126.0,117.0,3.7,11.4,158.0,123.69,94.76
2018,1,13,9,45,129.5,135.5,3.65,11.8,181.5,147.25,114.64
2018,1,13,10,0,133.0,154.0,3.6,12.2,205.0,171.12,134.8
2018,1,13,10,15,149.0,166.0,3.55,12.65,227.0,193.04,152.86
2018,1,13,10,30,165.0,178.0,3.5,13.1,249.0,215.94,171.72
2018,1,13,10,45,239.5,177.0,3.45,13.55,286.5,247.12,196.3
2018,1,13,11,0,314.0,176.0,3.4,14.0,324.0,283.72,225.64
2018,1,13,11,15,488.5,149.0,3.35,14.35,387.5,340.0,270.27
2018,1,13,11,30,663.0,122.0,3.3,14.7,451.0,405.16,322.22
2018,1,13,11,45,734.5,105.5,3.2,15.05,475.5,439.08,349.89
2018,1,13,12,0,806.0,89.0,3.1,15.4,500.0,474.34,378.44
2018,1,13,12,15,788.5,93.5,3.05,15.6,496.0,486.04,388.55
2018,1,13,12,30,771.0,98.0,3.0,15.8,492.0,494.82,396.15
2018,1,13,12,45,775.0,96.0,3.0,15.95,488.0,505.37,405.17
2018,1,13,13,0,779.0,94.0,3.0,16.1,484.0,513.51,412.11
2018,1,13,13,15,687.0,111.5,2.95,16.1,448.5,488.58,392.89
2018,1,13,13,30,595.0,129.0,2.9,16.1,413.0,460.5,371.03
2018,1,13,13,45,631.5,115.5,2.9,16.15,405.0,467.22,377.07
2018,1,13,14,0,668.0,102.0,2.9,16.2,397.0,471.36,380.76
2018,1,13,14,15,735.0,84.5,2.85,16.05,390.0,484.15,391.27
2018,1,13,14,30,802.0,67.0,2.8,15.9,383.0,491.98,397.54
2018,1,13,14,45,670.0,81.0,2.75,15.75,329.5,432.83,350.39
2018,1,13,15,0,538.0,95.0,2.7,15.6,276.0,374.12,303.21
2018,1,13,15,15,518.5,84.0,2.7,15.6,242.0,343.81,278.21
2018,1,13,15,30,499.0,73.0,2.7,15.6,208.0,312.63,251.68
2018,1,13,15,45,478.5,63.0,2.4,14.6,175.5,281.47,224.95
2018,1,13,16,0,458.0,53.0,2.1,13.6,143.0,250.01,196.96
2018,1,13,16,15,386.5,45.0,2.15,13.05,108.0,202.45,155.53
2018,1,13,16,30,315.0,37.0,2.2,12.5,73.0,158.39,115.27
2018,1,13,16,45,226.5,26.5,2.3,11.95,46.5,107.0,50.38
2018,1,13,17,0,138.0,16.0,2.4,11.4,20.0,50.91,0.0
2018,1,13,17,15,69.0,8.0,2.45,11.25,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.5,3.45,8.9,1.5,0.0,0.0
2018,1,14,7,30,0.0,3.0,3.4,9.0,3.0,2.95,0.0
2018,1,14,7,45,0.0,12.0,3.35,9.15,12.0,11.58,0.0
2018,1,14,8,0,0.0,21.0,3.3,9.3,21.0,20.27,11.01
2018,1,14,8,15,3.0,33.5,3.25,9.5,34.0,32.29,22.85
2018,1,14,8,30,6.0,46.0,3.2,9.7,47.0,43.89,33.74
2018,1,14,8,45,7.5,59.0,3.15,9.9,60.5,56.02,42.57
2018,1,14,9,0,9.0,72.0,3.1,10.1,74.0,68.66,53.39
2018,1,14,9,15,51.0,94.0,3.05,10.45,110.0,91.79,71.3
2018,1,14,9,30,93.0,116.0,3.0,10.8,146.0,118.0,91.58
2018,1,14,9,45,227.5,125.5,2.9,11.15,210.0,155.63,117.95
2018,1,14,10,0,362.0,135.0,2.8,11.5,274.0,204.73,155.0
2018,1,14,10,15,289.0,159.5,2.7,11.85,276.0,224.25,174.78
2018,1,14,10,30,216.0,184.0,2.6,12.2,278.0,237.33,188.27
2018,1,14,10,45,191.5,195.0,2.5,12.6,281.5,248.09,198.03
2018,1,14,11,0,167.0,206.0,2.4,13.0,285.0,256.88,205.76
2018,1,14,11,15,177.5,212.0,2.3,13.3,298.5,273.47,219.26
2018,1,14,11,30,188.0,218.0,2.2,13.6,312.0,290.2,232.73
2018,1,14,11,45,128.5,213.5,2.15,13.9,278.0,265.1,212.81
2018,1,14,12,0,69.0,209.0,2.1,14.2,244.0,235.47,188.94
2018,1,14,12,15,67.0,213.5,2.0,14.4,247.5,241.25,193.58
2018,1,14,12,30,65.0,218.0,1.9,14.6,251.0,246.86,197.93
2018,1,14,12,45,101.0,220.0,1.8,14.8,271.0,269.69,216.39
2018,1,14,13,0,137.0,222.0,1.7,15.0,291.0,296.08,237.5
2018,1,14,13,15,199.0,210.5,1.7,15.05,307.5,320.17,257.32
2018,1,14,13,30,261.0,199.0,1.7,15.1,324.0,347.84,279.84
2018,1,14,13,45,190.0,180.0,1.65,15.15,269.0,287.31,231.66
2018,1,14,14,0,119.0,161.0,1.6,15.2,214.0,230.12,185.7
2018,1,14,14,15,76.0,146.5,1.65,15.1,179.5,188.19,151.8
2018,1,14,14,30,33.0,132.0,1.7,15.0,145.0,150.89,121.14
2018,1,14,14,45,56.0,131.0,1.75,14.9,151.0,162.22,130.96
2018,1,14,15,0,79.0,130.0,1.8,14.8,157.0,173.11,140.13
2018,1,14,15,15,112.5,119.0,1.8,14.8,152.5,181.81,147.21
2018,1,14,15,30,146.0,108.0,1.8,14.8,148.0,184.01,148.52
2018,1,14,15,45,120.5,91.5,1.9,14.0,121.0,152.97,122.55
2018,1,14,16,0,95.0,75.0,2.0,13.2,94.0,122.8,96.92
2018,1,14,16,15,69.0,58.0,1.95,12.85,70.0,92.84,70.99
2018,1,14,16,30,43.0,41.0,1.9,12.5,46.0,63.94,45.59
2018,1,14,16,45,38.0,26.5,1.85,12.15,29.5,44.23,20.77
2018,1,14,17,0,33.0,12.0,1.8,11.8,13.0,20.31,0.0
2018,1,14,17,15,16.5,6.0,1.7,11.6,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.15,9.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.1,9.8,6.0,5.9,0.0
2018,1,15,7,45,1.0,19.0,2.1,10.1,19.0,18.01,0.0
2018,1,15,8,0,2.0,32.0,2.1,10.4,32.0,30.0,19.02
2018,1,15,8,15,10.0,48.5,2.05,10.7,50.0,44.75,33.68
2018,1,15,8,30,18.0,65.0,2.0,11.0,68.0,57.39,45.57
2018,1,15,8,45,88.0,80.5,1.9,11.3,102.5,69.62,52.76
2018,1,15,9,0,158.0,96.0,1.8,11.6,137.0,93.1,68.54
2018,1,15,9,15,292.5,100.5,1.75,11.95,190.5,118.19,82.64
2018,1,15,9,30,427.0,105.0,1.7,12.3,244.0,154.66,107.02
2018,1,15,9,45,361.5,118.5,1.6,12.65,245.0,173.71,126.6
2018,1,15,10,0,296.0,132.0,1.5,13.0,246.0,189.02,142.97
2018,1,15,10,15,300.0,145.0,1.45,13.35,268.5,214.9,165.31
2018,1,15,10,30,304.0,158.0,1.4,13.7,291.0,240.63,187.23
2018,1,15,10,45,397.0,157.5,1.3,14.05,340.0,283.84,221.21
2018,1,15,11,0,490.0,157.0,1.2,14.4,389.0,333.38,260.16
2018,1,15,11,15,425.5,176.0,1.2,14.5,382.5,341.46,268.37
2018,1,15,11,30,361.0,195.0,1.2,14.6,376.0,344.47,272.12
2018,1,15,11,45,274.0,212.5,1.2,14.75,351.0,331.94,263.17
2018,1,15,12,0,187.0,230.0,1.2,14.9,326.0,313.65,249.16
2018,1,15,12,15,156.0,230.5,1.15,14.9,311.0,303.95,241.81
2018,1,15,12,30,125.0,231.0,1.1,14.9,296.0,292.74,233.06
2018,1,15,12,45,119.5,226.5,1.1,14.95,288.0,288.71,230.15
2018,1,15,13,0,114.0,222.0,1.1,15.0,280.0,284.11,226.73
2018,1,15,13,15,89.0,213.0,1.05,15.0,257.5,260.47,208.06
2018,1,15,13,30,64.0,204.0,1.0,15.0,235.0,239.27,191.25
2018,1,15,13,45,42.0,182.5,1.0,15.0,202.5,206.29,165.01
2018,1,15,14,0,20.0,161.0,1.0,15.0,170.0,169.48,135.37
2018,1,15,14,15,71.0,153.5,0.95,15.0,182.5,193.12,155.49
2018,1,15,14,30,122.0,146.0,0.9,15.0,195.0,216.81,175.14
2018,1,15,14,45,186.0,139.0,0.9,15.0,206.5,241.59,195.49
2018,1,15,15,0,250.0,132.0,0.9,15.0,218.0,269.22,217.55
2018,1,15,15,15,324.5,109.5,0.9,15.0,208.0,281.78,227.07
2018,1,15,15,30,399.0,87.0,0.9,15.0,198.0,284.37,227.93
2018,1,15,15,45,344.0,78.5,0.85,14.6,163.0,243.17,193.59
2018,1,15,16,0,289.0,70.0,0.8,14.2,128.0,204.03,160.51
2018,1,15,16,15,255.0,55.5,0.75,14.0,98.0,168.02,129.08
2018,1,15,16,30,221.0,41.0,0.7,13.8,68.0,133.52,97.7
2018,1,15,16,45,163.0,28.0,0.7,13.65,43.5,93.18,51.38
2018,1,15,17,0,105.0,15.0,0.7,13.5,19.0,42.14,0.0
2018,1,15,17,15,52.5,7.5,0.7,13.35,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,12.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.55,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.7,2.0,1.97,0.0
2018,1,16,7,45,0.0,6.0,0.65,12.85,6.0,5.78,0.0
2018,1,16,8,0,0.0,10.0,0.6,13.0,10.0,9.64,2.28
2018,1,16,8,15,0.0,14.0,0.7,13.2,14.0,13.5,6.19
2018,1,16,8,30,0.0,18.0,0.8,13.4,18.0,17.36,9.82
2018,1,16,8,45,0.0,25.0,0.9,13.65,25.0,24.12,15.01
2018,1,16,9,0,0.0,32.0,1.0,13.9,32.0,30.88,20.86
2018,1,16,9,15,0.0,49.0,0.85,14.3,49.0,47.33,34.89
2018,1,16,9,30,0.0,66.0,0.7,14.7,66.0,63.78,48.74
2018,1,16,9,45,1.0,88.0,0.55,15.05,88.5,84.51,65.94
2018,1,16,10,0,2.0,110.0,0.4,15.4,111.0,105.33,82.91
2018,1,16,10,15,4.5,124.5,0.45,15.6,126.5,119.88,94.56
2018,1,16,10,30,7.0,139.0,0.5,15.8,142.0,134.69,106.37
2018,1,16,10,45,13.0,150.0,0.55,16.0,156.0,147.72,116.63
2018,1,16,11,0,19.0,161.0,0.6,16.2,170.0,161.18,127.23
2018,1,16,11,15,16.5,150.5,0.6,16.3,158.5,151.29,119.14
2018,1,16,11,30,14.0,140.0,0.6,16.4,147.0,140.97,110.79
2018,1,16,11,45,7.5,133.5,0.6,16.55,137.5,132.31,103.72
2018,1,16,12,0,1.0,127.0,0.6,16.7,128.0,123.24,96.29
2018,1,16,12,15,3.5,127.5,0.6,16.75,129.5,125.12,97.83
2018,1,16,12,30,6.0,128.0,0.6,16.8,131.0,127.07,99.43
2018,1,16,12,45,6.5,122.5,0.65,16.85,126.0,122.17,95.5
2018,1,16,13,0,7.0,117.0,0.7,16.9,121.0,117.23,91.57
2018,1,16,13,15,7.0,116.0,0.7,16.8,119.5,116.4,91.02
2018,1,16,13,30,7.0,115.0,0.7,16.7,118.0,115.56,90.47
2018,1,16,13,45,3.5,81.0,0.75,16.65,82.5,80.24,61.54
2018,1,16,14,0,0.0,47.0,0.8,16.6,47.0,45.41,32.64
2018,1,16,14,15,22.5,67.5,0.8,16.45,76.5,78.44,60.71
2018,1,16,14,30,45.0,88.0,0.8,16.3,106.0,111.05,88.05
2018,1,16,14,45,38.5,91.0,0.8,16.2,105.5,110.71,87.68
2018,1,16,15,0,32.0,94.0,0.8,16.1,105.0,110.73,87.69
2018,1,16,15,15,17.5,70.0,0.8,16.1,76.0,78.35,60.66
2018,1,16,15,30,3.0,46.0,0.8,16.1,47.0,45.78,33.25
2018,1,16,15,45,1.5,31.0,0.75,15.45,31.5,30.56,20.39
2018,1,16,16,0,0.0,16.0,0.7,14.8,16.0,15.43,7.48
2018,1,16,16,15,0.0,13.0,0.75,14.4,13.0,12.53,4.91
2018,1,16,16,30,0.0,10.0,0.8,14.0,10.0,9.64,2.27
2018,1,16,16,45,0.0,6.5,0.85,13.65,6.5,6.26,0.0
2018,1,16,17,0,0.0,3.0,0.9,13.3,3.0,2.95,0.0
2018,1,16,17,15,0.0,1.5,0.9,13.15,1.5,1.47,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.35,10.4,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.8,4.0,3.93,0.0
2018,1,17,7,45,0.0,14.0,1.3,11.15,14.0,13.51,0.0
2018,1,17,8,0,0.0,24.0,1.3,11.5,24.0,23.17,13.56
2018,1,17,8,15,0.0,35.0,1.2,11.85,35.0,33.67,23.94
2018,1,17,8,30,0.0,46.0,1.1,12.2,46.0,43.98,33.57
2018,1,17,8,45,0.0,58.5,1.05,12.55,58.5,55.58,41.9
2018,1,17,9,0,0.0,71.0,1.0,12.9,71.0,67.33,52.01
2018,1,17,9,15,0.5,82.0,1.0,13.35,82.0,77.88,60.89
2018,1,17,9,30,1.0,93.0,1.0,13.8,93.0,88.49,69.67
2018,1,17,9,45,10.5,118.0,1.0,14.25,122.0,113.48,89.96
2018,1,17,10,0,20.0,143.0,1.0,14.7,151.0,139.39,110.74
2018,1,17,10,15,38.5,162.5,1.1,15.0,179.0,161.85,128.39
2018,1,17,10,30,57.0,182.0,1.2,15.3,207.0,187.86,148.97
2018,1,17,10,45,46.0,181.5,1.3,15.55,202.5,187.03,148.42
2018,1,17,11,0,35.0,181.0,1.4,15.8,198.0,185.1,146.96
2018,1,17,11,15,46.0,195.0,1.4,16.05,218.0,204.77,162.55
2018,1,17,11,30,57.0,209.0,1.4,16.3,238.0,225.13,178.58
2018,1,17,11,45,63.0,214.0,1.45,16.55,246.5,235.26,186.5
2018,1,17,12,0,69.0,219.0,1.5,16.8,255.0,245.53,194.58
2018,1,17,12,15,119.0,220.5,1.5,16.9,282.5,276.34,219.22
2018,1,17,12,30,169.0,222.0,1.5,17.0,310.0,307.21,243.78
2018,1,17,12,45,203.0,222.0,1.45,17.1,326.5,329.0,260.99
2018,1,17,13,0,237.0,222.0,1.4,17.2,343.0,350.89,278.25
2018,1,17,13,15,240.0,215.5,1.35,17.2,335.5,352.65,279.77
2018,1,17,13,30,243.0,209.0,1.3,17.2,328.0,350.37,278.3
2018,1,17,13,45,193.0,201.0,1.3,17.2,293.0,312.39,248.76
2018,1,17,14,0,143.0,193.0,1.3,17.2,258.0,277.92,221.73
2018,1,17,14,15,129.0,179.5,1.25,17.0,235.5,256.86,205.5
2018,1,17,14,30,115.0,166.0,1.2,16.8,213.0,235.49,188.77
2018,1,17,14,45,143.0,154.5,1.15,16.65,208.0,237.68,191.05
2018,1,17,15,0,171.0,143.0,1.1,16.5,203.0,238.58,191.96
2018,1,17,15,15,133.0,127.5,1.1,16.5,171.0,201.94,162.13
2018,1,17,15,30,95.0,112.0,1.1,16.5,139.0,166.4,132.95
2018,1,17,15,45,80.0,95.0,0.95,15.65,115.5,140.34,111.5
2018,1,17,16,0,65.0,78.0,0.8,14.8,92.0,114.66,89.92
2018,1,17,16,15,48.5,61.5,0.8,14.5,70.5,84.99,64.62
2018,1,17,16,30,32.0,45.0,0.8,14.2,49.0,60.67,43.45
2018,1,17,16,45,18.5,29.5,0.85,13.85,31.5,38.9,21.59
2018,1,17,17,0,5.0,14.0,0.9,13.5,14.0,15.1,0.0
2018,1,17,17,15,2.5,7.0,0.85,13.4,7.0,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.6,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.97,0.0
2018,1,18,7,45,0.0,5.0,1.75,12.55,5.0,4.82,0.0
2018,1,18,8,0,0.0,8.0,1.8,12.8,8.0,7.71,0.74
2018,1,18,8,15,0.0,10.5,1.8,12.95,10.5,10.12,3.23
2018,1,18,8,30,0.0,13.0,1.8,13.1,13.0,12.53,5.52
2018,1,18,8,45,0.0,14.5,1.85,13.25,14.5,13.98,6.34
2018,1,18,9,0,0.0,16.0,1.9,13.4,16.0,15.43,7.63
2018,1,18,9,15,0.0,34.0,1.95,13.55,34.0,32.82,22.57
2018,1,18,9,30,0.0,52.0,2.0,13.7,52.0,50.23,37.42
2018,1,18,9,45,9.5,93.5,2.05,13.8,97.0,91.28,71.71
2018,1,18,10,0,19.0,135.0,2.1,13.9,142.0,132.1,105.36
2018,1,18,10,15,11.5,114.5,2.15,14.0,119.0,112.71,89.3
2018,1,18,10,30,4.0,94.0,2.2,14.1,96.0,91.87,72.0
2018,1,18,10,45,4.0,89.0,2.3,14.25,91.0,87.38,68.15
2018,1,18,11,0,4.0,84.0,2.4,14.4,86.0,82.78,64.21
2018,1,18,11,15,2.0,99.5,2.45,14.45,100.5,96.93,75.94
2018,1,18,11,30,0.0,115.0,2.5,14.5,115.0,111.0,87.53
2018,1,18,11,45,0.0,120.0,2.55,14.55,120.0,115.9,91.49
2018,1,18,12,0,0.0,125.0,2.6,14.6,125.0,120.83,95.5
2018,1,18,12,15,10.5,146.5,2.65,14.65,152.0,147.06,117.14
2018,1,18,12,30,21.0,168.0,2.7,14.7,179.0,173.84,139.11
2018,1,18,12,45,29.0,173.5,2.75,14.75,188.5,185.95,149.07
2018,1,18,13,0,37.0,179.0,2.8,14.8,198.0,196.83,158.1
2018,1,18,13,15,20.0,158.5,2.85,14.75,168.5,165.53,132.51
2018,1,18,13,30,3.0,138.0,2.9,14.7,139.0,136.17,108.36
2018,1,18,13,45,4.5,135.5,2.95,14.65,137.5,134.8,107.45
2018,1,18,14,0,6.0,133.0,3.0,14.6,136.0,133.43,106.52
2018,1,18,14,15,9.0,138.0,2.95,14.4,142.0,140.55,112.7
2018,1,18,14,30,12.0,143.0,2.9,14.2,148.0,147.91,119.07
2018,1,18,14,45,86.0,126.0,2.85,14.0,157.0,177.26,144.49
2018,1,18,15,0,160.0,109.0,2.8,13.8,166.0,200.67,164.51
2018,1,18,15,15,131.0,96.5,2.8,13.8,139.5,166.05,135.38
2018,1,18,15,30,102.0,84.0,2.8,13.8,113.0,137.29,110.98
2018,1,18,15,45,62.0,75.0,2.6,13.4,92.0,108.84,86.75
2018,1,18,16,0,22.0,66.0,2.4,13.0,71.0,77.91,60.4
2018,1,18,16,15,13.5,45.0,2.45,12.8,48.0,51.3,37.51
2018,1,18,16,30,5.0,24.0,2.5,12.6,25.0,24.87,14.88
2018,1,18,16,45,2.5,14.0,2.55,12.4,14.5,14.27,4.8
2018,1,18,17,0,0.0,4.0,2.6,12.2,4.0,3.85,0.0
2018,1,18,17,15,0.0,2.0,2.65,12.1,2.0,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.5,1.9,8.75,6.0,0.0,0.0
2018,1,19,7,30,68.0,11.0,1.9,9.3,12.0,10.81,0.0
2018,1,19,7,45,198.5,24.5,1.9,9.8,42.0,19.4,0.0
2018,1,19,8,0,329.0,38.0,1.9,10.3,72.0,31.01,20.37
2018,1,19,8,15,424.5,45.5,1.95,10.6,111.0,34.99,25.27
2018,1,19,8,30,520.0,53.0,2.0,10.9,150.0,39.01,29.32
2018,1,19,8,45,553.5,60.5,2.1,11.2,186.5,57.82,34.54
2018,1,19,9,0,587.0,68.0,2.2,11.5,223.0,94.16,53.47
2018,1,19,9,15,639.0,71.5,2.2,11.7,264.5,131.54,78.77
2018,1,19,9,30,691.0,75.0,2.2,11.9,306.0,172.79,111.1
2018,1,19,9,45,731.0,75.5,2.2,12.1,343.5,212.37,144.82
2018,1,19,10,0,771.0,76.0,2.2,12.3,381.0,256.17,183.12
2018,1,19,10,15,790.5,78.0,2.2,12.45,411.0,294.87,218.22
2018,1,19,10,30,810.0,80.0,2.2,12.6,441.0,333.43,252.95
2018,1,19,10,45,800.0,86.0,2.2,12.75,458.0,364.99,282.08
2018,1,19,11,0,790.0,92.0,2.2,12.9,475.0,394.06,308.45
2018,1,19,11,15,579.0,132.0,2.2,12.95,417.5,368.26,292.39
2018,1,19,11,30,368.0,172.0,2.2,13.0,360.0,329.55,264.21
2018,1,19,11,45,256.0,158.0,2.25,13.1,290.0,273.78,220.95
2018,1,19,12,0,144.0,144.0,2.3,13.2,220.0,211.4,170.91
2018,1,19,12,15,72.5,110.0,2.4,13.2,148.5,145.31,116.8
2018,1,19,12,30,1.0,76.0,2.5,13.2,77.0,74.02,56.93
2018,1,19,12,45,4.5,117.0,2.6,13.2,119.5,115.78,91.94
2018,1,19,13,0,8.0,158.0,2.7,13.2,162.0,158.09,126.97
2018,1,19,13,15,93.5,167.0,2.75,13.15,213.5,220.25,179.25
2018,1,19,13,30,179.0,176.0,2.8,13.1,265.0,278.26,227.55
2018,1,19,13,45,419.0,145.0,2.9,13.0,341.5,388.96,319.34
2018,1,19,14,0,659.0,114.0,3.0,12.9,418.0,490.95,401.91
2018,1,19,14,15,620.5,109.0,3.05,12.8,381.5,461.73,378.69
2018,1,19,14,30,582.0,104.0,3.1,12.7,345.0,431.07,354.61
2018,1,19,14,45,535.0,99.0,3.15,12.55,306.5,394.93,325.72
2018,1,19,15,0,488.0,94.0,3.2,12.4,268.0,358.4,295.99
2018,1,19,15,15,463.5,91.0,3.2,12.4,242.0,332.39,274.1
2018,1,19,15,30,439.0,88.0,3.2,12.4,216.0,309.02,253.75
2018,1,19,15,45,393.5,77.0,3.0,11.75,178.5,267.32,218.36
2018,1,19,16,0,348.0,66.0,2.8,11.1,141.0,226.89,183.32
2018,1,19,16,15,330.5,52.5,2.75,10.65,111.0,195.73,154.87
2018,1,19,16,30,313.0,39.0,2.7,10.2,81.0,166.4,126.73
2018,1,19,16,45,221.5,29.0,2.65,9.8,53.0,116.23,77.5
2018,1,19,17,0,130.0,19.0,2.6,9.4,25.0,64.53,0.0
2018,1,19,17,15,65.0,9.5,2.6,9.3,12.5,24.85,0.0
2018,1,19,17,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,20,7,15,67.0,7.0,2.55,6.2,8.5,0.0,0.0
2018,1,20,7,30,134.0,14.0,2.6,6.9,17.0,13.76,0.0
2018,1,20,7,45,263.0,24.0,2.65,7.55,46.0,19.74,0.64
2018,1,20,8,0,392.0,34.0,2.7,8.2,75.0,26.75,17.07
2018,1,20,8,15,503.5,38.5,2.7,8.7,117.0,28.27,19.53
2018,1,20,8,30,615.0,43.0,2.7,9.2,159.0,32.84,24.0
2018,1,20,8,45,637.5,50.0,2.75,9.65,196.0,54.52,29.91
2018,1,20,9,0,660.0,57.0,2.8,10.1,233.0,93.49,50.24
2018,1,20,9,15,711.0,59.0,2.85,10.55,275.5,132.54,76.79
2018,1,20,9,30,762.0,61.0,2.9,11.0,318.0,175.29,110.71
2018,1,20,9,45,802.5,60.0,3.0,11.45,356.0,216.41,146.17
2018,1,20,10,0,843.0,59.0,3.1,11.9,394.0,262.16,186.63
2018,1,20,10,15,858.5,60.5,3.1,12.15,424.0,301.86,223.27
2018,1,20,10,30,874.0,62.0,3.1,12.4,454.0,340.91,259.04
2018,1,20,10,45,883.5,64.0,3.1,12.65,477.5,377.44,292.29
2018,1,20,11,0,893.0,66.0,3.1,12.9,501.0,412.49,323.63
2018,1,20,11,15,899.5,67.0,3.1,13.1,517.5,443.66,351.29
2018,1,20,11,30,906.0,68.0,3.1,13.3,534.0,472.82,376.71
2018,1,20,11,45,908.0,69.0,3.15,13.45,543.0,497.69,398.39
2018,1,20,12,0,910.0,70.0,3.2,13.6,552.0,520.05,417.66
2018,1,20,12,15,908.0,71.0,3.15,13.65,553.0,537.77,432.85
2018,1,20,12,30,906.0,72.0,3.1,13.7,554.0,552.67,445.52
2018,1,20,12,45,853.0,85.0,3.1,13.8,535.0,550.27,444.3
2018,1,20,13,0,800.0,98.0,3.1,13.9,516.0,543.85,439.77
2018,1,20,13,15,808.5,93.0,3.05,13.9,506.0,549.58,445.02
2018,1,20,13,30,817.0,88.0,3.0,13.9,496.0,552.66,447.99
2018,1,20,13,45,838.0,79.5,3.0,13.85,483.0,556.22,451.54
2018,1,20,14,0,859.0,71.0,3.0,13.8,470.0,556.73,452.57
2018,1,20,14,15,846.0,69.0,2.95,13.7,442.5,542.65,441.8
2018,1,20,14,30,833.0,67.0,2.9,13.6,415.0,526.05,428.86
2018,1,20,14,45,814.5,64.5,2.85,13.5,382.0,503.66,411.04
2018,1,20,15,0,796.0,62.0,2.8,13.4,349.0,479.25,391.17
2018,1,20,15,15,765.5,59.0,2.8,13.4,310.5,446.65,364.22
2018,1,20,15,30,735.0,56.0,2.8,13.4,272.0,413.01,335.67
2018,1,20,15,45,525.0,65.0,2.6,12.45,207.5,315.3,256.07
2018,1,20,16,0,315.0,74.0,2.4,11.5,143.0,223.84,180.64
2018,1,20,16,15,289.5,57.0,2.4,10.95,109.5,186.63,147.89
2018,1,20,16,30,264.0,40.0,2.4,10.4,76.0,149.87,114.41
2018,1,20,16,45,244.5,31.0,2.4,9.8,54.5,127.13,87.02
2018,1,20,17,0,225.0,22.0,2.4,9.2,33.0,94.52,0.0
2018,1,20,17,15,112.5,11.0,2.4,9.05,16.5,38.0,0.0
2018,1,20,17,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,7,15,51.5,7.0,0.85,8.6,8.0,0.0,0.0
2018,1,21,7,30,103.0,14.0,0.8,8.8,16.0,13.76,0.0
2018,1,21,7,45,206.5,25.5,0.8,8.95,43.0,20.17,2.04
2018,1,21,8,0,310.0,37.0,0.8,9.1,70.0,29.63,19.6
2018,1,21,8,15,288.5,50.0,0.85,9.35,92.0,37.88,28.07
2018,1,21,8,30,267.0,63.0,0.9,9.6,114.0,46.77,36.52
2018,1,21,8,45,260.0,81.0,0.95,9.85,140.5,72.45,51.88
2018,1,21,9,0,253.0,99.0,1.0,10.1,167.0,101.04,71.74
2018,1,21,9,15,231.0,115.0,1.1,10.4,184.5,125.58,91.81
2018,1,21,9,30,209.0,131.0,1.2,10.7,202.0,148.0,111.55
2018,1,21,9,45,172.0,150.0,1.3,11.0,212.5,170.21,132.08
2018,1,21,10,0,135.0,169.0,1.4,11.3,223.0,186.52,147.4
2018,1,21,10,15,140.0,182.0,1.5,11.55,241.5,206.74,164.35
2018,1,21,10,30,145.0,195.0,1.6,11.8,260.0,227.14,181.33
2018,1,21,10,45,108.5,201.5,1.7,12.0,251.5,227.01,182.19
2018,1,21,11,0,72.0,208.0,1.8,12.2,243.0,224.68,180.89
2018,1,21,11,15,82.0,218.0,1.85,12.35,259.5,241.72,194.69
2018,1,21,11,30,92.0,228.0,1.9,12.5,276.0,259.22,208.78
2018,1,21,11,45,100.0,233.0,2.0,12.65,286.0,271.43,218.67
2018,1,21,12,0,108.0,238.0,2.1,12.8,296.0,283.77,228.69
2018,1,21,12,15,105.5,237.5,2.1,12.85,294.0,285.43,230.13
2018,1,21,12,30,103.0,237.0,2.1,12.9,292.0,286.67,231.26
2018,1,21,12,45,149.0,234.5,2.15,13.0,313.0,314.41,254.06
2018,1,21,13,0,195.0,232.0,2.2,13.1,334.0,340.48,275.41
2018,1,21,13,15,222.0,224.5,2.2,13.1,338.0,350.93,284.28
2018,1,21,13,30,249.0,217.0,2.2,13.1,342.0,364.81,295.87
2018,1,21,13,45,195.0,208.0,2.2,13.15,303.5,322.99,262.42
2018,1,21,14,0,141.0,199.0,2.2,13.2,265.0,284.67,231.56
2018,1,21,14,15,78.0,171.5,2.15,13.15,207.5,216.94,176.44
2018,1,21,14,30,15.0,144.0,2.1,13.1,150.0,150.46,121.36
2018,1,21,14,45,36.5,137.5,2.0,13.05,151.0,159.56,129.51
2018,1,21,15,0,58.0,131.0,1.9,13.0,152.0,164.34,133.79
2018,1,21,15,15,82.5,125.5,1.9,13.0,152.0,171.01,139.48
2018,1,21,15,30,107.0,120.0,1.9,13.0,152.0,181.92,148.33
2018,1,21,15,45,88.5,102.5,1.7,12.4,126.5,153.32,124.25
2018,1,21,16,0,70.0,85.0,1.5,11.8,101.0,125.27,100.34
2018,1,21,16,15,51.0,68.0,1.6,11.6,78.0,93.66,73.08
2018,1,21,16,30,32.0,51.0,1.7,11.4,55.0,67.7,50.38
2018,1,21,16,45,18.5,34.5,1.75,11.15,36.5,44.89,29.09
2018,1,21,17,0,5.0,18.0,1.8,10.9,18.0,19.32,0.0
2018,1,21,17,15,2.5,9.0,1.9,10.85,9.0,9.46,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
