Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,22,7,15,21.0,5.5,1.9,11.2,6.0,0.0,0.0
2018,1,22,7,30,42.0,11.0,2.0,11.5,12.0,10.81,0.0
2018,1,22,7,45,31.0,22.0,2.05,11.8,23.5,19.58,2.85
2018,1,22,8,0,20.0,33.0,2.1,12.1,35.0,30.53,20.14
2018,1,22,8,15,19.5,51.0,2.15,12.25,54.0,45.88,34.72
2018,1,22,8,30,19.0,69.0,2.2,12.4,73.0,60.84,48.54
2018,1,22,8,45,50.0,87.5,2.25,12.55,100.5,78.38,60.27
2018,1,22,9,0,81.0,106.0,2.3,12.7,128.0,97.23,74.3
2018,1,22,9,15,235.0,111.5,2.3,12.9,189.0,123.72,89.37
2018,1,22,9,30,389.0,117.0,2.3,13.1,250.0,163.69,116.19
2018,1,22,9,45,565.0,100.5,2.35,13.3,316.0,204.76,144.79
2018,1,22,10,0,741.0,84.0,2.4,13.5,382.0,258.47,185.92
2018,1,22,10,15,729.0,92.5,2.4,13.6,404.0,293.5,218.64
2018,1,22,10,30,717.0,101.0,2.4,13.7,426.0,326.25,248.99
2018,1,22,10,45,608.5,124.5,2.4,13.85,410.5,335.99,261.67
2018,1,22,11,0,500.0,148.0,2.4,14.0,395.0,336.38,265.51
2018,1,22,11,15,470.0,162.5,2.35,14.1,400.5,354.36,281.56
2018,1,22,11,30,440.0,177.0,2.3,14.2,406.0,369.6,294.79
2018,1,22,11,45,434.5,180.5,2.25,14.3,410.0,383.41,306.56
2018,1,22,12,0,429.0,184.0,2.2,14.4,414.0,395.76,316.91
2018,1,22,12,15,268.5,189.5,2.15,14.4,333.5,326.51,262.48
2018,1,22,12,30,108.0,195.0,2.1,14.4,253.0,250.45,201.23
2018,1,22,12,45,157.0,204.0,2.0,14.4,287.5,288.82,232.76
2018,1,22,13,0,206.0,213.0,1.9,14.4,322.0,327.99,264.25
2018,1,22,13,15,235.5,207.0,1.8,14.35,328.5,344.9,277.94
2018,1,22,13,30,265.0,201.0,1.7,14.3,335.0,358.04,288.74
2018,1,22,13,45,185.0,196.5,1.65,14.25,288.5,305.91,247.03
2018,1,22,14,0,105.0,192.0,1.6,14.2,242.0,257.51,207.93
2018,1,22,14,15,171.5,173.0,1.5,14.1,248.5,275.02,223.34
2018,1,22,14,30,238.0,154.0,1.4,14.0,255.0,295.69,240.7
2018,1,22,14,45,274.0,141.0,1.35,13.85,248.5,299.23,243.91
2018,1,22,15,0,310.0,128.0,1.3,13.7,242.0,300.7,245.27
2018,1,22,15,15,295.5,118.0,1.3,13.7,217.5,278.27,226.81
2018,1,22,15,30,281.0,108.0,1.3,13.7,193.0,255.57,207.85
2018,1,22,15,45,211.5,96.0,1.2,13.05,154.5,205.93,166.85
2018,1,22,16,0,142.0,84.0,1.1,12.4,116.0,154.13,123.63
2018,1,22,16,15,181.5,65.0,1.2,12.05,97.0,150.2,118.7
2018,1,22,16,30,221.0,46.0,1.3,11.7,78.0,143.76,110.12
2018,1,22,16,45,191.0,34.5,1.35,11.35,55.0,115.33,81.14
2018,1,22,17,0,161.0,23.0,1.4,11.0,32.0,81.23,3.09
2018,1,22,17,15,80.5,11.5,1.45,10.9,16.0,31.26,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,1.25,7.95,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,1.2,8.2,11.0,9.83,0.0
2018,1,23,7,45,79.0,24.5,1.15,8.5,32.0,20.49,4.51
2018,1,23,8,0,131.0,39.0,1.1,8.8,53.0,32.05,21.89
2018,1,23,8,15,191.5,51.5,1.1,9.1,83.0,41.77,31.61
2018,1,23,8,30,252.0,64.0,1.1,9.4,113.0,47.38,37.13
2018,1,23,8,45,233.0,82.0,1.1,9.7,136.0,73.5,52.9
2018,1,23,9,0,214.0,100.0,1.1,10.0,159.0,99.92,72.13
2018,1,23,9,15,288.5,111.0,1.15,10.4,203.0,130.45,93.35
2018,1,23,9,30,363.0,122.0,1.2,10.8,247.0,164.5,118.7
2018,1,23,9,45,525.5,108.5,1.25,11.2,310.5,204.69,146.98
2018,1,23,10,0,688.0,95.0,1.3,11.6,374.0,256.82,186.9
2018,1,23,10,15,748.5,89.0,1.35,11.9,413.0,297.66,221.9
2018,1,23,10,30,809.0,83.0,1.4,12.2,452.0,343.27,260.85
2018,1,23,10,45,823.0,84.5,1.4,12.55,476.5,379.44,292.59
2018,1,23,11,0,837.0,86.0,1.4,12.9,501.0,414.61,322.87
2018,1,23,11,15,854.5,85.0,1.35,13.1,521.0,447.63,350.75
2018,1,23,11,30,872.0,84.0,1.3,13.3,541.0,479.36,376.97
2018,1,23,11,45,877.0,84.0,1.2,13.55,550.5,504.58,397.29
2018,1,23,12,0,882.0,84.0,1.1,13.8,560.0,527.49,415.28
2018,1,23,12,15,882.5,84.0,1.0,13.9,561.5,545.64,429.4
2018,1,23,12,30,883.0,84.0,0.9,14.0,563.0,561.11,441.12
2018,1,23,12,45,871.5,84.5,0.8,14.15,553.0,567.77,445.89
2018,1,23,13,0,860.0,85.0,0.7,14.3,543.0,571.42,448.22
2018,1,23,13,15,824.5,89.5,0.7,14.35,519.5,562.77,442.37
2018,1,23,13,30,789.0,94.0,0.7,14.4,496.0,551.15,434.26
2018,1,23,13,45,777.5,90.5,0.65,14.5,473.5,542.06,427.6
2018,1,23,14,0,766.0,87.0,0.6,14.6,451.0,530.39,418.84
2018,1,23,14,15,791.5,79.5,0.65,14.5,436.5,532.54,421.57
2018,1,23,14,30,817.0,72.0,0.7,14.4,422.0,531.54,421.56
2018,1,23,14,45,771.5,73.0,0.75,14.35,383.0,498.75,397.09
2018,1,23,15,0,726.0,74.0,0.8,14.3,344.0,464.8,371.41
2018,1,23,15,15,704.0,69.0,0.8,14.3,308.0,435.34,348.2
2018,1,23,15,30,682.0,64.0,0.8,14.3,272.0,406.41,324.56
2018,1,23,15,45,612.0,62.0,0.8,13.8,228.5,356.77,284.6
2018,1,23,16,0,542.0,60.0,0.8,13.3,185.0,308.99,245.09
2018,1,23,16,15,517.0,50.5,0.85,13.0,149.5,273.04,213.4
2018,1,23,16,30,492.0,41.0,0.9,12.7,114.0,237.39,180.35
2018,1,23,16,45,363.0,32.5,0.95,12.35,76.0,169.84,120.28
2018,1,23,17,0,234.0,24.0,1.0,12.0,38.0,103.86,20.23
2018,1,23,17,15,127.5,13.5,1.05,11.8,20.0,45.28,0.0
2018,1,23,17,30,21.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.15,11.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,7,15,19.0,4.0,2.5,9.6,4.5,0.0,0.0
2018,1,24,7,30,38.0,8.0,2.6,10.0,9.0,7.86,0.0
2018,1,24,7,45,19.0,15.5,2.65,10.4,16.0,14.31,2.08
2018,1,24,8,0,0.0,23.0,2.7,10.8,23.0,22.2,13.35
2018,1,24,8,15,0.0,33.5,2.85,11.1,33.5,32.35,23.03
2018,1,24,8,30,0.0,44.0,3.0,11.4,44.0,42.51,32.47
2018,1,24,8,45,1.0,60.5,3.15,11.7,61.0,57.67,43.87
2018,1,24,9,0,2.0,77.0,3.3,12.0,78.0,73.03,57.03
2018,1,24,9,15,17.0,105.0,3.4,12.2,111.0,100.31,79.53
2018,1,24,9,30,32.0,133.0,3.5,12.4,144.0,126.44,100.82
2018,1,24,9,45,24.0,131.5,3.65,12.6,140.5,126.71,101.27
2018,1,24,10,0,16.0,130.0,3.8,12.8,137.0,127.34,101.97
2018,1,24,10,15,14.0,141.5,3.9,13.0,148.0,138.53,111.23
2018,1,24,10,30,12.0,153.0,4.0,13.2,159.0,149.57,120.26
2018,1,24,10,45,11.5,162.5,4.15,13.4,168.0,159.19,128.03
2018,1,24,11,0,11.0,172.0,4.3,13.6,177.0,168.78,135.75
2018,1,24,11,15,5.5,163.5,4.35,13.7,166.0,159.26,127.76
2018,1,24,11,30,0.0,155.0,4.4,13.8,155.0,149.2,119.33
2018,1,24,11,45,0.0,151.0,4.4,13.85,151.0,145.65,116.31
2018,1,24,12,0,0.0,147.0,4.4,13.9,147.0,142.04,113.25
2018,1,24,12,15,4.0,160.0,4.45,13.9,162.0,156.91,125.54
2018,1,24,12,30,8.0,173.0,4.5,13.9,177.0,172.04,138.03
2018,1,24,12,45,5.5,168.0,4.55,13.85,171.0,166.21,133.26
2018,1,24,13,0,3.0,163.0,4.6,13.8,165.0,160.26,128.44
2018,1,24,13,15,1.5,138.0,4.5,13.7,139.0,135.04,107.72
2018,1,24,13,30,0.0,113.0,4.4,13.6,113.0,109.7,86.78
2018,1,24,13,45,0.0,93.5,4.3,13.5,93.5,90.57,70.94
2018,1,24,14,0,0.0,74.0,4.2,13.4,74.0,71.55,55.09
2018,1,24,14,15,2.0,78.0,4.1,13.25,79.0,76.55,59.48
2018,1,24,14,30,4.0,82.0,4.0,13.1,84.0,81.57,63.89
2018,1,24,14,45,25.0,93.0,3.9,12.95,102.5,106.31,85.24
2018,1,24,15,0,46.0,104.0,3.8,12.8,121.0,129.07,104.76
2018,1,24,15,15,23.0,62.5,3.8,12.8,71.0,73.48,57.52
2018,1,24,15,30,0.0,21.0,3.8,12.8,21.0,20.26,11.81
2018,1,24,15,45,0.0,18.0,3.85,12.35,18.0,17.36,9.33
2018,1,24,16,0,0.0,15.0,3.9,11.9,15.0,14.46,6.81
2018,1,24,16,15,0.0,12.5,3.75,11.55,12.5,12.05,4.66
2018,1,24,16,30,0.0,10.0,3.6,11.2,10.0,9.64,2.49
2018,1,24,16,45,15.5,8.5,3.45,10.8,9.5,14.06,5.46
2018,1,24,17,0,31.0,7.0,3.3,10.4,9.0,21.27,2.38
2018,1,24,17,15,31.0,6.5,3.1,10.2,7.0,14.28,0.0
2018,1,24,17,30,31.0,6.0,2.9,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.7,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,7,15,5.5,6.0,2.0,8.75,6.0,0.0,0.0
2018,1,25,7,30,11.0,12.0,2.0,9.1,12.0,11.8,0.0
2018,1,25,7,45,75.0,26.5,1.95,9.45,34.5,22.09,7.33
2018,1,25,8,0,139.0,41.0,1.9,9.8,57.0,33.61,23.31
2018,1,25,8,15,309.5,51.5,2.0,10.1,107.5,38.8,28.89
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,46.45,36.16
2018,1,25,8,45,486.5,71.0,2.2,10.7,187.5,70.84,44.11
2018,1,25,9,0,493.0,80.0,2.3,11.0,217.0,103.8,64.03
2018,1,25,9,15,525.0,87.5,2.4,11.25,253.5,138.81,89.79
2018,1,25,9,30,557.0,95.0,2.5,11.5,290.0,176.14,120.34
2018,1,25,9,45,452.0,112.0,2.6,11.75,281.0,194.39,141.79
2018,1,25,10,0,347.0,129.0,2.7,12.0,272.0,203.2,154.78
2018,1,25,10,15,253.5,152.5,2.85,12.2,261.0,214.18,168.03
2018,1,25,10,30,160.0,176.0,3.0,12.4,250.0,217.01,173.28
2018,1,25,10,45,161.0,187.0,3.1,12.6,264.5,234.65,188.24
2018,1,25,11,0,162.0,198.0,3.2,12.8,279.0,252.08,202.83
2018,1,25,11,15,244.5,194.0,3.3,12.85,321.5,290.32,234.03
2018,1,25,11,30,327.0,190.0,3.4,12.9,364.0,333.2,269.16
2018,1,25,11,45,528.0,158.5,3.5,12.95,444.5,411.44,332.83
2018,1,25,12,0,729.0,127.0,3.6,13.0,525.0,497.42,402.18
2018,1,25,12,15,618.0,143.0,3.65,12.95,481.5,470.68,381.9
2018,1,25,12,30,507.0,159.0,3.7,12.9,438.0,436.64,355.66
2018,1,25,12,45,314.0,164.5,3.7,12.9,336.5,340.41,278.43
2018,1,25,13,0,121.0,170.0,3.7,12.9,235.0,238.74,194.55
2018,1,25,13,15,110.0,137.0,3.7,12.8,195.0,200.88,164.12
2018,1,25,13,30,99.0,104.0,3.7,12.7,155.0,162.07,132.37
2018,1,25,13,45,172.5,115.0,3.7,12.65,200.0,219.59,181.3
2018,1,25,14,0,246.0,126.0,3.7,12.6,245.0,273.62,226.65
2018,1,25,14,15,278.0,136.0,3.65,12.5,263.0,301.97,250.12
2018,1,25,14,30,310.0,146.0,3.6,12.4,281.0,329.24,272.55
2018,1,25,14,45,441.0,124.5,3.55,12.3,300.5,380.37,315.15
2018,1,25,15,0,572.0,103.0,3.5,12.2,320.0,422.67,349.62
2018,1,25,15,15,613.0,88.5,3.5,12.2,299.5,417.94,345.1
2018,1,25,15,30,654.0,74.0,3.5,12.2,279.0,409.31,336.89
2018,1,25,15,45,609.0,69.0,3.15,11.65,238.5,367.84,301.49
2018,1,25,16,0,564.0,64.0,2.8,11.1,198.0,326.93,265.73
2018,1,25,16,15,491.5,57.0,2.7,10.75,156.5,273.81,219.33
2018,1,25,16,30,419.0,50.0,2.6,10.4,115.0,223.72,174.6
2018,1,25,16,45,304.0,40.0,2.5,10.05,79.0,161.25,118.71
2018,1,25,17,0,189.0,30.0,2.4,9.7,43.0,101.94,41.24
2018,1,25,17,15,103.0,18.0,2.35,9.6,24.0,44.24,0.0
2018,1,25,17,30,17.0,6.0,2.3,9.5,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.25,9.35,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,15,55.5,7.5,1.0,8.0,9.0,0.0,0.0
2018,1,26,7,30,111.0,15.0,1.0,8.3,18.0,14.74,0.0
2018,1,26,7,45,213.5,24.5,1.0,8.6,44.5,19.41,6.6
2018,1,26,8,0,316.0,34.0,1.0,8.9,71.0,25.86,16.83
2018,1,26,8,15,382.5,42.0,1.05,9.25,106.0,30.61,21.77
2018,1,26,8,30,449.0,50.0,1.1,9.6,141.0,35.19,26.22
2018,1,26,8,45,339.5,57.5,1.15,9.95,135.5,55.57,34.21
2018,1,26,9,0,230.0,65.0,1.2,10.3,130.0,70.53,46.09
2018,1,26,9,15,146.0,80.5,1.15,10.6,124.0,88.76,64.33
2018,1,26,9,30,62.0,96.0,1.1,10.9,118.0,100.65,78.11
2018,1,26,9,45,35.5,117.0,1.1,11.15,130.0,116.93,92.91
2018,1,26,10,0,9.0,138.0,1.1,11.4,142.0,132.91,107.02
2018,1,26,10,15,43.5,165.0,1.05,11.65,185.0,166.84,133.95
2018,1,26,10,30,78.0,192.0,1.0,11.9,228.0,205.48,164.62
2018,1,26,10,45,107.0,204.5,1.0,12.15,257.0,230.79,184.57
2018,1,26,11,0,136.0,217.0,1.0,12.4,286.0,259.36,207.21
2018,1,26,11,15,179.5,222.5,1.0,12.5,316.5,289.45,231.08
2018,1,26,11,30,223.0,228.0,1.0,12.6,347.0,321.58,256.56
2018,1,26,11,45,263.0,229.5,1.0,12.7,372.5,350.72,279.63
2018,1,26,12,0,303.0,231.0,1.0,12.8,398.0,380.64,303.24
2018,1,26,12,15,384.0,211.5,1.0,12.8,423.5,412.48,328.82
2018,1,26,12,30,465.0,192.0,1.0,12.8,449.0,448.1,357.18
2018,1,26,12,45,602.0,154.5,1.05,12.8,484.0,497.14,396.43
2018,1,26,13,0,739.0,117.0,1.1,12.8,519.0,544.74,434.25
2018,1,26,13,15,809.0,95.5,1.1,12.7,525.5,568.69,453.36
2018,1,26,13,30,879.0,74.0,1.1,12.6,532.0,588.76,469.7
2018,1,26,13,45,803.5,89.0,1.15,12.5,495.0,563.8,451.26
2018,1,26,14,0,728.0,104.0,1.2,12.4,458.0,535.98,430.73
2018,1,26,14,15,673.5,106.5,1.25,12.25,420.0,504.46,407.5
2018,1,26,14,30,619.0,109.0,1.3,12.1,382.0,471.6,382.76
2018,1,26,14,45,535.5,115.5,1.3,11.95,338.5,426.28,347.36
2018,1,26,15,0,452.0,122.0,1.3,11.8,295.0,379.61,310.38
2018,1,26,15,15,280.5,119.5,1.3,11.8,223.5,276.34,226.83
2018,1,26,15,30,109.0,117.0,1.3,11.8,152.0,180.42,147.42
2018,1,26,15,45,68.5,92.0,1.3,11.25,113.0,132.29,107.4
2018,1,26,16,0,28.0,67.0,1.3,10.7,74.0,81.02,63.91
2018,1,26,16,15,47.0,57.0,1.35,10.4,65.5,78.08,60.88
2018,1,26,16,30,66.0,47.0,1.4,10.1,57.0,78.43,59.92
2018,1,26,16,45,75.0,35.0,1.5,9.8,43.0,72.17,52.18
2018,1,26,17,0,84.0,23.0,1.6,9.5,29.0,57.3,25.27
2018,1,26,17,15,57.0,13.0,1.65,9.3,15.5,27.66,0.0
2018,1,26,17,30,30.0,3.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,15.0,1.5,1.75,8.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,7,15,5.5,5.5,0.6,8.7,5.5,0.0,0.0
2018,1,27,7,30,11.0,11.0,0.6,9.0,11.0,10.81,0.0
2018,1,27,7,45,22.5,27.0,0.65,9.3,29.0,24.7,10.8
2018,1,27,8,0,34.0,43.0,0.7,9.6,47.0,38.58,27.88
2018,1,27,8,15,64.0,60.5,0.65,10.0,72.0,51.04,39.88
2018,1,27,8,30,94.0,78.0,0.6,10.4,97.0,64.75,52.58
2018,1,27,8,45,229.0,86.5,0.6,10.8,147.5,79.17,56.63
2018,1,27,9,0,364.0,95.0,0.6,11.2,198.0,107.41,71.65
2018,1,27,9,15,538.5,81.5,0.7,11.65,260.0,137.53,87.59
2018,1,27,9,30,713.0,68.0,0.8,12.1,322.0,184.58,120.09
2018,1,27,9,45,738.0,71.5,0.85,12.55,358.0,225.45,155.57
2018,1,27,10,0,763.0,75.0,0.9,13.0,394.0,267.21,192.33
2018,1,27,10,15,793.0,74.0,0.95,13.3,426.5,306.88,227.33
2018,1,27,10,30,823.0,73.0,1.0,13.6,459.0,347.19,262.52
2018,1,27,10,45,838.5,73.0,1.05,13.85,483.5,383.35,294.18
2018,1,27,11,0,854.0,73.0,1.1,14.1,508.0,420.2,325.68
2018,1,27,11,15,868.5,72.0,1.2,14.3,527.0,452.49,353.35
2018,1,27,11,30,883.0,71.0,1.3,14.5,546.0,483.26,379.33
2018,1,27,11,45,886.0,72.0,1.35,14.75,555.5,508.63,400.42
2018,1,27,12,0,889.0,73.0,1.4,15.0,565.0,531.59,419.26
2018,1,27,12,15,780.5,106.0,1.45,15.15,539.0,524.91,414.92
2018,1,27,12,30,672.0,139.0,1.5,15.3,513.0,512.39,405.8
2018,1,27,12,45,568.5,167.0,1.55,15.4,481.5,491.15,389.86
2018,1,27,13,0,465.0,195.0,1.6,15.5,450.0,467.78,371.83
2018,1,27,13,15,512.0,175.5,1.6,15.55,450.0,480.45,382.81
2018,1,27,13,30,559.0,156.0,1.6,15.6,450.0,491.38,392.17
2018,1,27,13,45,708.5,112.5,1.65,15.65,470.0,537.24,429.15
2018,1,27,14,0,858.0,69.0,1.7,15.7,490.0,573.28,458.21
2018,1,27,14,15,844.0,68.0,1.7,15.6,463.0,559.44,447.88
2018,1,27,14,30,830.0,67.0,1.7,15.5,436.0,545.43,437.51
2018,1,27,14,45,793.5,68.5,1.75,15.4,399.5,517.4,416.33
2018,1,27,15,0,757.0,70.0,1.8,15.3,363.0,487.89,393.59
2018,1,27,15,15,721.5,66.5,1.8,15.3,323.0,452.28,365.31
2018,1,27,15,30,686.0,63.0,1.8,15.3,283.0,415.9,335.72
2018,1,27,15,45,653.5,57.0,1.55,14.5,243.0,377.77,304.21
2018,1,27,16,0,621.0,51.0,1.3,13.7,203.0,339.46,271.48
2018,1,27,16,15,546.0,47.5,1.35,13.15,161.5,289.2,228.76
2018,1,27,16,30,471.0,44.0,1.4,12.6,120.0,240.28,186.02
2018,1,27,16,45,371.0,36.0,1.45,12.0,84.0,181.75,134.29
2018,1,27,17,0,271.0,28.0,1.5,11.4,48.0,125.97,66.55
2018,1,27,17,15,162.5,17.5,1.55,11.25,27.0,60.19,0.0
2018,1,27,17,30,54.0,7.0,1.6,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.0,3.5,1.65,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,28,7,15,81.0,9.0,2.25,8.3,11.5,0.0,0.0
2018,1,28,7,30,162.0,18.0,2.3,8.8,23.0,17.69,0.0
2018,1,28,7,45,290.0,28.0,2.35,9.3,56.0,22.66,10.11
2018,1,28,8,0,418.0,38.0,2.4,9.8,89.0,29.44,19.96
2018,1,28,8,15,508.0,43.5,2.45,10.25,131.0,31.72,22.68
2018,1,28,8,30,598.0,49.0,2.5,10.7,173.0,34.11,25.12
2018,1,28,8,45,649.0,54.0,2.55,11.1,216.5,68.58,36.28
2018,1,28,9,0,700.0,59.0,2.6,11.5,260.0,109.56,59.75
2018,1,28,9,15,736.0,62.0,2.55,12.05,301.0,150.73,90.18
2018,1,28,9,30,772.0,65.0,2.5,12.6,342.0,194.25,126.24
2018,1,28,9,45,815.0,63.5,2.5,13.1,382.5,237.22,163.46
2018,1,28,10,0,858.0,62.0,2.5,13.6,423.0,285.16,205.5
2018,1,28,10,15,874.0,63.5,2.45,14.05,454.5,326.53,242.91
2018,1,28,10,30,890.0,65.0,2.4,14.5,486.0,367.28,279.21
2018,1,28,10,45,901.0,66.0,2.35,14.95,510.5,404.82,312.24
2018,1,28,11,0,912.0,67.0,2.3,15.4,535.0,440.93,343.28
2018,1,28,11,15,919.0,68.0,2.3,15.75,552.5,473.66,371.14
2018,1,28,11,30,926.0,69.0,2.3,16.1,570.0,504.34,396.72
2018,1,28,11,45,930.0,69.0,2.3,16.4,580.0,530.34,418.21
2018,1,28,12,0,934.0,69.0,2.3,16.7,590.0,553.83,437.31
2018,1,28,12,15,934.5,69.5,2.3,16.9,592.0,573.32,453.14
2018,1,28,12,30,935.0,70.0,2.3,17.1,594.0,589.96,466.52
2018,1,28,12,45,932.5,69.5,2.3,17.3,588.0,600.97,475.46
2018,1,28,13,0,930.0,69.0,2.3,17.5,582.0,608.94,481.97
2018,1,28,13,15,926.5,69.0,2.3,17.55,569.5,613.8,486.27
2018,1,28,13,30,923.0,69.0,2.3,17.6,557.0,615.62,488.18
2018,1,28,13,45,914.0,68.0,2.3,17.65,536.0,610.12,484.55
2018,1,28,14,0,905.0,67.0,2.3,17.7,515.0,601.65,478.59
2018,1,28,14,15,891.0,66.5,2.25,17.6,487.0,588.0,468.61
2018,1,28,14,30,877.0,66.0,2.2,17.5,459.0,571.73,456.44
2018,1,28,14,45,831.5,68.0,2.1,17.35,418.5,540.87,432.63
2018,1,28,15,0,786.0,70.0,2.0,17.2,378.0,506.37,405.76
2018,1,28,15,15,755.5,64.0,2.0,17.2,335.5,469.88,377.14
2018,1,28,15,30,725.0,58.0,2.0,17.2,293.0,432.28,346.89
2018,1,28,15,45,679.0,54.5,1.75,16.05,250.5,389.51,312.42
2018,1,28,16,0,633.0,51.0,1.5,14.9,208.0,347.19,277.16
2018,1,28,16,15,562.0,47.0,1.5,14.35,166.0,297.26,234.74
2018,1,28,16,30,491.0,43.0,1.5,13.8,124.0,248.53,192.17
2018,1,28,16,45,399.5,35.0,1.55,13.2,87.5,191.9,142.09
2018,1,28,17,0,308.0,27.0,1.6,12.6,51.0,138.6,79.0
2018,1,28,17,15,190.0,17.0,1.6,12.4,28.5,67.64,0.0
2018,1,28,17,30,72.0,7.0,1.6,12.2,6.0,0.0,0.0
2018,1,28,17,45,36.0,3.5,1.6,12.0,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.8,9.9,6.0,5.9,0.0
2018,1,29,7,45,0.0,12.0,2.8,10.15,12.0,11.57,2.69
2018,1,29,8,0,0.0,18.0,2.8,10.4,18.0,17.36,9.48
2018,1,29,8,15,0.0,25.0,2.8,10.8,25.0,24.12,15.89
2018,1,29,8,30,0.0,32.0,2.8,11.2,32.0,30.89,22.18
2018,1,29,8,45,0.0,40.5,2.8,11.55,40.5,39.11,28.09
2018,1,29,9,0,0.0,49.0,2.8,11.9,49.0,47.33,35.19
2018,1,29,9,15,0.0,61.0,2.7,12.45,61.0,58.95,45.05
2018,1,29,9,30,0.0,73.0,2.6,13.0,73.0,70.46,54.68
2018,1,29,9,45,4.0,102.0,2.5,13.5,103.5,98.36,77.86
2018,1,29,10,0,8.0,131.0,2.4,14.0,134.0,126.55,100.94
2018,1,29,10,15,45.0,166.5,2.35,14.4,187.5,169.21,134.92
2018,1,29,10,30,82.0,202.0,2.3,14.8,241.0,216.62,172.58
2018,1,29,10,45,82.5,212.5,2.25,15.25,253.5,230.83,183.75
2018,1,29,11,0,83.0,223.0,2.2,15.7,266.0,244.92,194.78
2018,1,29,11,15,69.5,225.5,2.15,15.9,262.5,245.3,195.01
2018,1,29,11,30,56.0,228.0,2.1,16.1,259.0,244.62,194.32
2018,1,29,11,45,67.0,236.0,2.05,16.25,273.5,260.43,206.8
2018,1,29,12,0,78.0,244.0,2.0,16.4,288.0,276.67,219.56
2018,1,29,12,15,57.0,229.0,1.9,16.25,261.0,253.66,201.32
2018,1,29,12,30,36.0,214.0,1.8,16.1,234.0,229.39,182.04
2018,1,29,12,45,76.5,223.5,1.7,15.95,266.0,263.37,209.79
2018,1,29,13,0,117.0,233.0,1.6,15.8,298.0,301.47,240.36
2018,1,29,13,15,92.5,229.5,1.65,15.75,280.0,282.55,225.33
2018,1,29,13,30,68.0,226.0,1.7,15.7,262.0,266.28,212.51
2018,1,29,13,45,187.0,205.0,1.7,15.65,299.5,320.25,257.52
2018,1,29,14,0,306.0,184.0,1.7,15.6,337.0,373.64,301.14
2018,1,29,14,15,309.5,180.5,1.65,15.6,328.0,371.85,299.66
2018,1,29,14,30,313.0,177.0,1.6,15.6,319.0,369.04,297.61
2018,1,29,14,45,258.5,170.0,1.6,15.6,281.5,329.17,265.98
2018,1,29,15,0,204.0,163.0,1.6,15.6,244.0,284.52,230.37
2018,1,29,15,15,162.0,143.0,1.6,15.6,203.0,238.57,193.39
2018,1,29,15,30,120.0,123.0,1.6,15.6,162.0,193.58,156.61
2018,1,29,15,45,60.0,94.0,1.4,14.9,113.5,125.87,100.71
2018,1,29,16,0,0.0,65.0,1.2,14.2,65.0,63.81,48.63
2018,1,29,16,15,0.0,52.0,1.2,13.7,52.0,50.8,37.55
2018,1,29,16,30,0.0,39.0,1.2,13.2,39.0,37.7,26.18
2018,1,29,16,45,0.0,28.5,1.25,12.75,28.5,27.52,17.08
2018,1,29,17,0,0.0,18.0,1.3,12.3,18.0,17.37,6.44
2018,1,29,17,15,0.0,10.5,1.3,12.15,10.5,10.32,0.0
2018,1,29,17,30,0.0,3.0,1.3,12.0,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.35,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.5,9.65,11.0,0.0,0.0
2018,1,30,7,30,134.0,17.0,1.6,10.1,22.0,16.71,0.0
2018,1,30,7,45,129.5,30.5,1.65,10.6,41.0,23.82,12.08
2018,1,30,8,0,125.0,44.0,1.7,11.1,60.0,35.96,25.66
2018,1,30,8,15,124.0,63.0,1.7,11.5,84.0,50.38,39.14
2018,1,30,8,30,123.0,82.0,1.7,11.9,108.0,67.81,55.07
2018,1,30,8,45,185.0,97.0,1.75,12.3,146.0,87.25,63.71
2018,1,30,9,0,247.0,112.0,1.8,12.7,184.0,116.72,83.61
2018,1,30,9,15,316.0,119.5,1.75,13.2,226.0,146.69,104.7
2018,1,30,9,30,385.0,127.0,1.7,13.7,268.0,179.4,129.38
2018,1,30,9,45,437.0,131.5,1.65,14.15,306.5,214.23,157.54
2018,1,30,10,0,489.0,136.0,1.6,14.6,345.0,252.73,189.2
2018,1,30,10,15,532.5,136.0,1.55,15.0,378.5,287.86,218.6
2018,1,30,10,30,576.0,136.0,1.5,15.4,412.0,325.71,250.04
2018,1,30,10,45,637.5,128.0,1.5,15.75,448.0,364.22,281.67
2018,1,30,11,0,699.0,120.0,1.5,16.1,484.0,405.39,315.12
2018,1,30,11,15,756.5,109.0,1.45,16.45,514.5,443.93,346.07
2018,1,30,11,30,814.0,98.0,1.4,16.8,545.0,484.65,378.16
2018,1,30,11,45,868.5,85.0,1.35,17.1,569.5,521.07,406.61
2018,1,30,12,0,923.0,72.0,1.3,17.4,594.0,557.62,434.66
2018,1,30,12,15,869.0,88.5,1.25,17.65,581.0,563.63,439.2
2018,1,30,12,30,815.0,105.0,1.2,17.9,568.0,565.61,440.6
2018,1,30,12,45,867.5,88.5,1.15,18.15,577.0,590.9,459.82
2018,1,30,13,0,920.0,72.0,1.1,18.4,586.0,613.18,476.38
2018,1,30,13,15,868.0,84.0,1.1,18.55,560.0,603.42,469.13
2018,1,30,13,30,816.0,96.0,1.1,18.7,534.0,589.44,458.98
2018,1,30,13,45,797.0,94.5,1.1,18.8,509.0,577.99,451.12
2018,1,30,14,0,778.0,93.0,1.1,18.9,484.0,563.92,441.16
2018,1,30,14,15,750.5,94.0,1.2,18.75,454.5,545.12,428.55
2018,1,30,14,30,723.0,95.0,1.3,18.6,425.0,525.71,415.11
2018,1,30,14,45,653.5,100.5,1.35,18.45,382.0,484.85,384.65
2018,1,30,15,0,584.0,106.0,1.4,18.3,339.0,443.73,353.5
2018,1,30,15,15,609.5,92.0,1.4,18.3,314.0,432.0,344.54
2018,1,30,15,30,635.0,78.0,1.4,18.3,289.0,417.03,332.26
2018,1,30,15,45,555.5,76.0,1.4,17.25,242.5,362.02,289.23
2018,1,30,16,0,476.0,74.0,1.4,16.2,196.0,309.34,247.0
2018,1,30,16,15,419.0,63.0,1.45,15.65,155.5,259.65,205.58
2018,1,30,16,30,362.0,52.0,1.5,15.1,115.0,212.41,165.02
2018,1,30,16,45,337.0,41.0,1.6,14.5,86.0,179.4,134.15
2018,1,30,17,0,312.0,30.0,1.7,13.9,57.0,147.16,92.83
2018,1,30,17,15,187.0,19.0,1.7,13.65,32.5,70.13,0.0
2018,1,30,17,30,62.0,8.0,1.7,13.4,8.0,7.86,0.0
2018,1,30,17,45,31.0,4.0,1.75,13.2,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.65,9.9,14.5,9.83,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.5,29.0,19.66,0.0
2018,1,31,7,45,371.0,27.5,1.5,11.1,65.5,21.61,10.86
2018,1,31,8,0,517.0,35.0,1.4,11.7,102.0,28.52,19.23
2018,1,31,8,15,574.5,41.0,1.3,12.0,143.0,31.76,22.65
2018,1,31,8,30,632.0,47.0,1.2,12.3,184.0,35.01,25.83
2018,1,31,8,45,619.0,59.0,1.1,12.6,217.5,73.35,38.91
2018,1,31,9,0,606.0,71.0,1.0,12.9,251.0,113.71,65.9
2018,1,31,9,15,610.0,80.5,1.05,13.3,283.5,152.52,96.47
2018,1,31,9,30,614.0,90.0,1.1,13.7,316.0,190.99,129.42
2018,1,31,9,45,589.5,106.0,1.1,14.1,341.0,228.37,163.43
2018,1,31,10,0,565.0,122.0,1.1,14.5,366.0,262.9,194.84
2018,1,31,10,15,698.5,101.0,1.15,14.9,424.0,309.67,231.92
2018,1,31,10,30,832.0,80.0,1.2,15.3,482.0,367.04,277.91
2018,1,31,10,45,872.0,73.5,1.3,15.65,513.5,409.31,313.66
2018,1,31,11,0,912.0,67.0,1.4,16.0,545.0,449.88,347.67
2018,1,31,11,15,918.5,68.0,1.4,16.3,562.5,482.65,374.97
2018,1,31,11,30,925.0,69.0,1.4,16.6,580.0,513.34,400.01
2018,1,31,11,45,894.5,79.0,1.4,16.95,580.5,532.01,415.28
2018,1,31,12,0,864.0,89.0,1.4,17.3,581.0,546.52,426.98
2018,1,31,12,15,758.5,120.0,1.4,17.55,553.0,537.58,420.48
2018,1,31,12,30,653.0,151.0,1.4,17.8,525.0,523.41,409.72
2018,1,31,12,45,683.0,138.0,1.45,18.05,526.0,538.33,422.05
2018,1,31,13,0,713.0,125.0,1.5,18.3,527.0,551.41,432.68
2018,1,31,13,15,726.5,117.5,1.45,18.4,518.5,558.24,438.1
2018,1,31,13,30,740.0,110.0,1.4,18.5,510.0,562.62,441.66
2018,1,31,13,45,761.5,98.5,1.4,18.65,497.0,564.19,443.45
2018,1,31,14,0,783.0,87.0,1.4,18.8,484.0,563.6,443.56
2018,1,31,14,15,736.5,93.5,1.35,18.7,451.0,540.47,426.19
2018,1,31,14,30,690.0,100.0,1.3,18.6,418.0,515.05,407.08
2018,1,31,14,45,687.5,92.0,1.3,18.55,389.0,497.37,394.25
2018,1,31,15,0,685.0,84.0,1.3,18.5,360.0,477.42,379.27
2018,1,31,15,15,729.0,70.0,1.3,18.5,338.0,471.6,374.72
2018,1,31,15,30,773.0,56.0,1.3,18.5,316.0,462.95,367.19
2018,1,31,15,45,672.0,60.0,1.3,17.45,264.5,400.4,318.69
2018,1,31,16,0,571.0,64.0,1.3,16.4,213.0,343.46,273.41
2018,1,31,16,15,558.0,54.0,1.4,15.8,177.0,310.26,244.99
2018,1,31,16,30,545.0,44.0,1.5,15.2,141.0,276.42,214.3
2018,1,31,16,45,448.5,37.5,1.55,14.65,101.5,216.65,162.24
2018,1,31,17,0,352.0,31.0,1.6,14.1,62.0,162.7,106.19
2018,1,31,17,15,209.5,20.0,1.65,13.85,35.5,87.62,0.0
2018,1,31,17,30,67.0,9.0,1.7,13.6,9.0,25.06,0.0
2018,1,31,17,45,33.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,7,15,32.0,9.0,1.45,11.1,10.5,8.85,0.0
