Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.3,5.0,0.0,0.0
2018,3,4,6,45,146.5,17.0,0.45,6.5,24.5,16.71,0.0
2018,3,4,7,0,247.0,27.0,0.4,6.7,44.0,22.31,6.81
2018,3,4,7,15,345.5,37.5,0.4,7.1,83.0,29.21,19.98
2018,3,4,7,30,444.0,48.0,0.4,7.5,122.0,35.75,26.69
2018,3,4,7,45,351.0,60.0,0.4,7.9,131.0,43.54,34.12
2018,3,4,8,0,258.0,72.0,0.4,8.3,140.0,57.78,40.79
2018,3,4,8,15,232.0,97.5,0.4,8.75,168.0,96.9,69.49
2018,3,4,8,30,206.0,123.0,0.4,9.2,196.0,128.43,95.4
2018,3,4,8,45,411.0,116.5,0.45,9.7,287.0,167.27,118.9
2018,3,4,9,0,616.0,110.0,0.5,10.2,378.0,229.35,163.93
2018,3,4,9,15,677.5,107.5,0.5,10.55,430.0,275.3,202.51
2018,3,4,9,30,739.0,105.0,0.5,10.9,482.0,326.2,245.36
2018,3,4,9,45,766.0,107.5,0.5,11.2,524.0,376.11,287.58
2018,3,4,10,0,793.0,110.0,0.5,11.5,566.0,424.13,327.39
2018,3,4,10,15,807.5,113.5,0.45,11.7,599.5,468.21,363.01
2018,3,4,10,30,822.0,117.0,0.4,11.9,633.0,511.75,397.1
2018,3,4,10,45,858.0,109.5,0.35,12.1,667.0,555.41,430.39
2018,3,4,11,0,894.0,102.0,0.3,12.3,701.0,600.73,463.91
2018,3,4,11,15,932.0,91.5,0.3,12.5,730.0,642.58,494.85
2018,3,4,11,30,970.0,81.0,0.3,12.7,759.0,683.82,524.77
2018,3,4,11,45,972.5,81.0,0.25,12.9,769.0,711.46,543.51
2018,3,4,12,0,975.0,81.0,0.2,13.1,779.0,736.27,559.51
2018,3,4,12,15,972.5,82.5,0.2,13.2,780.0,756.2,572.37
2018,3,4,12,30,970.0,84.0,0.2,13.3,781.0,772.94,583.19
2018,3,4,12,45,963.0,86.5,0.25,13.4,773.0,784.24,591.25
2018,3,4,13,0,956.0,89.0,0.3,13.5,765.0,792.2,597.34
2018,3,4,13,15,952.5,88.0,0.3,13.5,750.5,795.81,600.04
2018,3,4,13,30,949.0,87.0,0.3,13.5,736.0,796.11,600.72
2018,3,4,13,45,942.5,85.5,0.35,13.5,713.0,790.39,598.4
2018,3,4,14,0,936.0,84.0,0.4,13.5,690.0,781.44,594.11
2018,3,4,14,15,926.0,83.0,0.45,13.45,660.0,767.35,586.54
2018,3,4,14,30,916.0,82.0,0.5,13.4,630.0,750.31,577.01
2018,3,4,14,45,902.0,80.0,0.55,13.35,593.0,726.53,562.79
2018,3,4,15,0,888.0,78.0,0.6,13.3,556.0,700.22,546.7
2018,3,4,15,15,869.0,76.0,0.6,13.3,513.5,668.26,525.57
2018,3,4,15,30,850.0,74.0,0.6,13.3,471.0,637.96,504.08
2018,3,4,15,45,823.0,71.0,0.75,12.95,424.0,596.42,476.15
2018,3,4,16,0,796.0,68.0,0.9,12.6,377.0,553.94,446.18
2018,3,4,16,15,756.5,64.5,1.0,12.1,327.0,503.33,408.25
2018,3,4,16,30,717.0,61.0,1.1,11.6,277.0,453.26,368.94
2018,3,4,16,45,655.5,56.5,1.2,11.05,226.0,395.07,321.26
2018,3,4,17,0,594.0,52.0,1.3,10.5,175.0,337.78,272.2
2018,3,4,17,15,495.0,44.0,1.4,10.1,127.5,265.05,208.92
2018,3,4,17,30,396.0,36.0,1.5,9.7,80.0,199.62,148.15
2018,3,4,17,45,241.5,24.0,1.65,9.3,46.5,113.75,25.1
2018,3,4,18,0,87.0,12.0,1.8,8.9,13.0,35.25,0.0
2018,3,4,18,15,43.5,6.0,1.85,8.75,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.7,4.1,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.8,4.6,6.0,0.0,0.0
2018,3,5,6,45,166.5,18.5,2.9,5.05,28.5,18.18,0.0
2018,3,5,7,0,287.0,30.0,3.0,5.5,51.0,25.13,10.69
2018,3,5,7,15,419.0,38.5,3.1,5.9,96.5,29.86,20.7
2018,3,5,7,30,551.0,47.0,3.2,6.3,142.0,34.53,25.67
2018,3,5,7,45,596.5,54.5,3.3,6.75,188.0,38.11,29.25
2018,3,5,8,0,642.0,62.0,3.4,7.2,234.0,59.59,34.61
2018,3,5,8,15,701.0,66.0,3.45,7.7,288.0,102.55,56.11
2018,3,5,8,30,760.0,70.0,3.5,8.2,342.0,154.29,93.5
2018,3,5,8,45,805.0,71.0,3.5,8.75,394.0,202.9,133.85
2018,3,5,9,0,850.0,72.0,3.5,9.3,446.0,255.26,179.99
2018,3,5,9,15,870.5,74.0,3.45,9.85,490.5,305.1,225.74
2018,3,5,9,30,891.0,76.0,3.4,10.4,535.0,359.03,274.45
2018,3,5,9,45,907.0,77.0,3.35,10.9,574.0,407.23,317.76
2018,3,5,10,0,923.0,78.0,3.3,11.4,613.0,455.12,359.73
2018,3,5,10,15,935.0,78.5,3.25,11.85,646.0,500.19,398.38
2018,3,5,10,30,947.0,79.0,3.2,12.3,679.0,544.14,435.01
2018,3,5,10,45,955.5,80.0,3.1,12.75,705.5,585.36,468.32
2018,3,5,11,0,964.0,81.0,3.0,13.2,732.0,624.78,499.24
2018,3,5,11,15,969.5,81.0,2.85,13.45,750.0,659.43,525.9
2018,3,5,11,30,975.0,81.0,2.7,13.7,768.0,691.69,550.05
2018,3,5,11,45,978.0,81.5,2.55,14.0,778.5,720.26,570.7
2018,3,5,12,0,981.0,82.0,2.4,14.3,789.0,746.01,587.91
2018,3,5,12,15,982.0,81.5,2.3,14.45,790.5,766.44,601.31
2018,3,5,12,30,983.0,81.0,2.2,14.6,792.0,783.74,612.45
2018,3,5,12,45,982.5,80.5,2.1,14.75,785.5,796.74,620.55
2018,3,5,13,0,982.0,80.0,2.0,14.9,779.0,806.44,626.37
2018,3,5,13,15,978.5,79.0,1.95,15.0,764.0,810.05,628.56
2018,3,5,13,30,975.0,78.0,1.9,15.1,749.0,810.27,628.55
2018,3,5,13,45,968.5,77.0,1.9,15.15,726.0,804.89,625.35
2018,3,5,14,0,962.0,76.0,1.9,15.2,703.0,796.2,620.0
2018,3,5,14,15,953.0,75.0,1.85,15.15,673.0,782.47,610.99
2018,3,5,14,30,944.0,74.0,1.8,15.1,643.0,765.67,599.94
2018,3,5,14,45,914.0,77.5,1.8,15.1,601.5,736.09,580.09
2018,3,5,15,0,884.0,81.0,1.8,15.1,560.0,704.54,558.79
2018,3,5,15,15,866.0,77.5,1.8,15.1,517.0,675.07,538.83
2018,3,5,15,30,848.0,74.0,1.8,15.1,474.0,640.15,513.39
2018,3,5,15,45,811.5,72.5,1.65,14.75,424.5,594.33,478.76
2018,3,5,16,0,775.0,71.0,1.5,14.4,375.0,548.12,443.11
2018,3,5,16,15,720.5,68.5,1.4,13.75,322.0,490.72,398.55
2018,3,5,16,30,666.0,66.0,1.3,13.1,269.0,437.49,355.81
2018,3,5,16,45,633.5,57.5,1.25,12.4,222.5,388.02,314.84
2018,3,5,17,0,601.0,49.0,1.2,11.7,176.0,339.56,272.71
2018,3,5,17,15,471.0,44.0,1.25,11.3,127.0,257.15,202.26
2018,3,5,17,30,341.0,39.0,1.3,10.9,78.0,184.06,137.11
2018,3,5,17,45,207.5,25.0,1.35,10.5,45.0,105.66,34.29
2018,3,5,18,0,74.0,11.0,1.4,10.1,12.0,30.98,0.0
2018,3,5,18,15,37.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,6,15,24.5,2.5,2.45,6.65,2.0,0.0,0.0
2018,3,6,6,30,49.0,5.0,2.5,7.2,4.0,0.0,0.0
2018,3,6,6,45,136.0,16.5,2.6,7.75,24.5,16.22,0.0
2018,3,6,7,0,223.0,28.0,2.7,8.3,45.0,21.86,9.84
2018,3,6,7,15,278.0,42.0,2.75,8.8,80.0,32.05,22.49
2018,3,6,7,30,333.0,56.0,2.8,9.3,115.0,41.74,31.85
2018,3,6,7,45,361.0,70.0,2.85,9.75,152.5,50.95,40.5
2018,3,6,8,0,389.0,84.0,2.9,10.2,190.0,74.05,50.17
2018,3,6,8,15,313.0,112.0,2.9,10.7,208.0,117.59,82.95
2018,3,6,8,30,237.0,140.0,2.9,11.2,226.0,148.57,110.64
2018,3,6,8,45,393.0,135.0,2.95,11.75,300.5,183.85,133.73
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,237.85,174.53
2018,3,6,9,15,646.5,118.5,2.9,12.8,434.5,283.18,211.92
2018,3,6,9,30,744.0,107.0,2.8,13.3,494.0,337.07,257.01
2018,3,6,9,45,753.5,113.5,2.75,13.8,530.0,381.88,296.22
2018,3,6,10,0,763.0,120.0,2.7,14.3,566.0,426.26,334.05
2018,3,6,10,15,800.0,116.0,2.55,14.7,606.0,475.15,374.14
2018,3,6,10,30,837.0,112.0,2.4,15.1,646.0,522.72,412.19
2018,3,6,10,45,892.5,97.5,2.3,15.45,686.5,572.81,451.56
2018,3,6,11,0,948.0,83.0,2.2,15.8,727.0,622.32,489.6
2018,3,6,11,15,952.0,83.5,2.1,16.1,744.5,656.07,514.77
2018,3,6,11,30,956.0,84.0,2.0,16.4,762.0,687.39,537.56
2018,3,6,11,45,958.0,85.0,1.9,16.75,772.0,715.31,557.17
2018,3,6,12,0,960.0,86.0,1.8,17.1,782.0,740.44,573.42
2018,3,6,12,15,960.5,86.0,1.7,17.3,783.5,760.61,586.01
2018,3,6,12,30,961.0,86.0,1.6,17.5,785.0,777.72,596.39
2018,3,6,12,45,959.5,85.0,1.5,17.7,778.0,789.19,602.85
2018,3,6,13,0,958.0,84.0,1.4,17.9,771.0,797.41,607.12
2018,3,6,13,15,953.5,84.5,1.3,18.05,756.5,801.67,608.85
2018,3,6,13,30,949.0,85.0,1.2,18.2,742.0,802.64,608.43
2018,3,6,13,45,898.5,96.5,1.1,18.3,703.0,777.61,590.48
2018,3,6,14,0,848.0,108.0,1.0,18.4,664.0,753.02,573.18
2018,3,6,14,15,815.5,110.0,0.9,18.4,625.5,726.46,554.74
2018,3,6,14,30,783.0,112.0,0.8,18.4,587.0,697.66,534.77
2018,3,6,14,45,780.0,104.0,0.75,18.4,553.5,677.22,521.27
2018,3,6,15,0,777.0,96.0,0.7,18.4,520.0,654.12,505.79
2018,3,6,15,15,774.0,89.0,0.7,18.4,484.0,629.57,489.2
2018,3,6,15,30,771.0,82.0,0.7,18.4,448.0,602.59,470.51
2018,3,6,15,45,695.5,87.5,0.55,18.05,393.0,544.2,426.7
2018,3,6,16,0,620.0,93.0,0.4,17.7,338.0,486.28,382.78
2018,3,6,16,15,535.0,92.5,0.4,17.1,284.5,418.84,332.38
2018,3,6,16,30,450.0,92.0,0.4,16.5,231.0,353.0,281.63
2018,3,6,16,45,387.5,81.0,0.45,15.9,185.5,294.5,235.32
2018,3,6,17,0,325.0,70.0,0.5,15.3,140.0,240.01,190.47
2018,3,6,17,15,256.0,56.0,0.6,14.8,102.0,183.78,142.98
2018,3,6,17,30,187.0,42.0,0.7,14.3,64.0,133.31,98.47
2018,3,6,17,45,127.0,27.5,0.8,13.75,39.0,85.47,33.9
2018,3,6,18,0,67.0,13.0,0.9,13.2,14.0,31.24,0.0
2018,3,6,18,15,33.5,6.5,0.95,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.65,10.15,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,7,6,45,0.0,9.5,1.6,10.25,9.5,9.34,0.0
2018,3,7,7,0,0.0,17.0,1.6,10.3,17.0,16.4,6.67
2018,3,7,7,15,0.0,29.0,1.6,10.7,29.0,28.0,18.91
2018,3,7,7,30,0.0,41.0,1.6,11.1,41.0,39.61,29.8
2018,3,7,7,45,0.0,43.5,1.55,11.5,43.5,42.01,32.26
2018,3,7,8,0,0.0,46.0,1.5,11.9,46.0,44.43,32.7
2018,3,7,8,15,1.0,58.0,1.45,12.4,58.5,56.13,42.63
2018,3,7,8,30,2.0,70.0,1.4,12.9,71.0,67.95,52.47
2018,3,7,8,45,25.0,119.0,1.3,13.4,130.5,114.69,90.52
2018,3,7,9,0,48.0,168.0,1.2,13.9,190.0,164.41,130.29
2018,3,7,9,15,107.5,196.0,1.35,14.5,251.0,206.16,162.17
2018,3,7,9,30,167.0,224.0,1.5,15.1,312.0,257.31,201.85
2018,3,7,9,45,306.5,219.0,1.6,15.75,394.5,313.04,244.22
2018,3,7,10,0,446.0,214.0,1.7,16.4,477.0,381.06,296.75
2018,3,7,10,15,412.5,236.5,1.85,16.75,490.0,406.87,317.75
2018,3,7,10,30,379.0,259.0,2.0,17.1,503.0,430.82,336.77
2018,3,7,10,45,518.5,222.5,2.15,17.45,570.0,488.27,382.19
2018,3,7,11,0,658.0,186.0,2.3,17.8,637.0,555.22,434.42
2018,3,7,11,15,803.0,134.5,2.4,17.95,698.5,618.45,484.03
2018,3,7,11,30,948.0,83.0,2.5,18.1,760.0,685.99,536.42
2018,3,7,11,45,951.0,83.0,2.55,18.25,769.5,713.35,556.84
2018,3,7,12,0,954.0,83.0,2.6,18.4,779.0,737.96,574.1
2018,3,7,12,15,955.0,82.5,2.65,18.45,780.5,757.8,588.16
2018,3,7,12,30,956.0,82.0,2.7,18.5,782.0,774.59,600.16
2018,3,7,12,45,955.0,81.0,2.75,18.6,775.0,786.28,608.55
2018,3,7,13,0,954.0,80.0,2.8,18.7,768.0,794.72,614.79
2018,3,7,13,15,950.5,79.5,2.8,18.7,753.5,798.55,617.85
2018,3,7,13,30,947.0,79.0,2.8,18.7,739.0,799.08,618.75
2018,3,7,13,45,942.0,77.5,2.8,18.65,716.5,794.16,616.06
2018,3,7,14,0,937.0,76.0,2.8,18.6,694.0,785.99,611.23
2018,3,7,14,15,926.5,74.5,2.8,18.45,663.0,770.59,601.58
2018,3,7,14,30,916.0,73.0,2.8,18.3,632.0,752.23,589.91
2018,3,7,14,45,902.5,71.0,2.8,18.15,595.0,728.34,574.25
2018,3,7,15,0,889.0,69.0,2.8,18.0,558.0,701.91,556.69
2018,3,7,15,15,871.5,67.5,2.8,18.0,516.5,670.99,535.37
2018,3,7,15,30,854.0,66.0,2.8,18.0,475.0,638.15,512.16
2018,3,7,15,45,768.5,74.5,2.6,17.3,415.5,576.11,465.02
2018,3,7,16,0,683.0,83.0,2.4,16.6,356.0,514.98,417.74
2018,3,7,16,15,516.0,94.5,2.25,16.05,285.5,412.39,336.33
2018,3,7,16,30,349.0,106.0,2.1,15.5,215.0,317.32,259.11
2018,3,7,16,45,287.5,92.5,1.95,14.9,171.5,252.87,206.06
2018,3,7,17,0,226.0,79.0,1.8,14.3,128.0,200.26,161.37
2018,3,7,17,15,171.5,61.5,1.8,14.0,93.0,150.07,117.92
2018,3,7,17,30,117.0,44.0,1.8,13.7,58.0,104.17,77.3
2018,3,7,17,45,88.5,28.5,1.85,13.4,36.0,70.53,32.06
2018,3,7,18,0,60.0,13.0,1.9,13.1,14.0,29.5,0.0
2018,3,7,18,15,30.0,6.5,1.85,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.9,11.95,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,12.2,3.0,0.0,0.0
2018,3,8,6,45,4.5,12.5,0.9,12.5,13.0,12.29,0.0
2018,3,8,7,0,9.0,22.0,0.9,12.8,23.0,21.03,10.72
2018,3,8,7,15,22.0,37.5,0.85,13.05,41.5,34.97,24.88
2018,3,8,7,30,35.0,53.0,0.8,13.3,60.0,48.64,37.57
2018,3,8,7,45,25.5,58.5,0.8,13.5,64.5,54.15,42.83
2018,3,8,8,0,16.0,64.0,0.8,13.7,69.0,60.47,45.69
2018,3,8,8,15,8.0,75.0,0.85,13.95,77.5,72.61,56.0
2018,3,8,8,30,0.0,86.0,0.9,14.2,86.0,82.34,64.35
2018,3,8,8,45,7.0,98.0,0.9,14.45,101.0,95.09,74.48
2018,3,8,9,0,14.0,110.0,0.9,14.7,116.0,108.56,85.15
2018,3,8,9,15,42.5,145.0,0.9,14.9,167.0,147.48,116.08
2018,3,8,9,30,71.0,180.0,0.9,15.1,218.0,191.1,150.54
2018,3,8,9,45,83.0,216.5,0.9,15.3,263.5,232.46,183.05
2018,3,8,10,0,95.0,253.0,0.9,15.5,309.0,275.1,216.04
2018,3,8,10,15,141.5,269.5,0.9,15.75,358.5,315.33,246.78
2018,3,8,10,30,188.0,286.0,0.9,16.0,408.0,361.76,282.08
2018,3,8,10,45,270.5,291.5,0.9,16.25,474.0,419.79,326.05
2018,3,8,11,0,353.0,297.0,0.9,16.5,540.0,484.88,374.56
2018,3,8,11,15,386.0,295.0,0.95,16.75,567.0,517.24,398.49
2018,3,8,11,30,419.0,293.0,1.0,17.0,594.0,550.9,423.46
2018,3,8,11,45,595.5,225.0,1.05,17.25,659.0,618.57,475.53
2018,3,8,12,0,772.0,157.0,1.1,17.5,724.0,690.42,529.62
2018,3,8,12,15,858.0,123.5,1.15,17.6,754.5,735.38,562.47
2018,3,8,12,30,944.0,90.0,1.2,17.7,785.0,778.5,592.12
2018,3,8,12,45,939.5,91.5,1.3,17.8,778.0,790.02,600.63
2018,3,8,13,0,935.0,93.0,1.4,17.9,771.0,798.33,607.4
2018,3,8,13,15,932.0,92.0,1.4,17.8,756.5,801.97,610.44
2018,3,8,13,30,929.0,91.0,1.4,17.7,742.0,802.37,611.45
2018,3,8,13,45,883.5,103.0,1.45,17.65,706.5,781.11,598.11
2018,3,8,14,0,838.0,115.0,1.5,17.6,671.0,760.47,585.39
2018,3,8,14,15,750.0,137.5,1.5,17.4,619.0,715.98,555.57
2018,3,8,14,30,662.0,160.0,1.5,17.2,567.0,668.98,522.0
2018,3,8,14,45,692.0,140.5,1.5,17.05,544.0,662.13,519.32
2018,3,8,15,0,722.0,121.0,1.5,16.9,521.0,651.47,513.38
2018,3,8,15,15,686.5,119.5,1.5,16.9,476.5,612.13,484.87
2018,3,8,15,30,651.0,118.0,1.5,16.9,432.0,572.09,455.58
2018,3,8,15,45,661.5,104.0,1.45,16.5,396.5,546.99,437.99
2018,3,8,16,0,672.0,90.0,1.4,16.1,361.0,519.05,417.51
2018,3,8,16,15,662.0,80.5,1.35,15.55,318.5,481.82,389.09
2018,3,8,16,30,652.0,71.0,1.3,15.0,276.0,443.39,358.61
2018,3,8,16,45,563.5,67.0,1.25,14.45,222.0,371.31,300.21
2018,3,8,17,0,475.0,63.0,1.2,13.9,168.0,304.44,244.38
2018,3,8,17,15,378.5,52.0,1.3,13.45,122.0,232.57,183.38
2018,3,8,17,30,282.0,41.0,1.4,13.0,76.0,168.05,126.74
2018,3,8,17,45,200.5,28.5,1.45,12.55,47.5,112.98,59.7
2018,3,8,18,0,119.0,16.0,1.5,12.1,19.0,49.26,0.0
2018,3,8,18,15,59.5,8.0,1.55,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,6,15,24.5,4.0,1.6,9.85,4.0,0.0,0.0
2018,3,9,6,30,49.0,8.0,1.7,10.2,8.0,7.86,0.0
2018,3,9,6,45,136.0,20.0,1.75,10.55,30.5,15.94,0.0
2018,3,9,7,0,223.0,32.0,1.8,10.9,53.0,24.8,14.37
2018,3,9,7,15,218.5,50.0,1.9,11.25,81.0,38.08,27.86
2018,3,9,7,30,214.0,68.0,2.0,11.6,109.0,54.15,42.75
2018,3,9,7,45,222.0,85.0,2.1,11.95,138.5,66.45,54.08
2018,3,9,8,0,230.0,102.0,2.2,12.3,168.0,92.16,66.82
2018,3,9,8,15,212.0,127.0,2.15,12.7,196.5,124.86,91.79
2018,3,9,8,30,194.0,152.0,2.1,13.1,225.0,160.07,121.11
2018,3,9,8,45,185.5,175.0,2.05,13.5,252.5,189.68,146.02
2018,3,9,9,0,177.0,198.0,2.0,13.9,280.0,218.52,170.28
2018,3,9,9,15,156.5,215.5,1.9,14.3,293.0,238.47,187.32
2018,3,9,9,30,136.0,233.0,1.8,14.7,306.0,256.33,202.16
2018,3,9,9,45,101.5,238.0,1.7,15.1,294.5,258.94,204.55
2018,3,9,10,0,67.0,243.0,1.6,15.5,283.0,254.82,201.16
2018,3,9,10,15,164.5,267.0,1.65,15.75,372.5,324.91,255.93
2018,3,9,10,30,262.0,291.0,1.7,16.0,462.0,403.52,316.46
2018,3,9,10,45,369.0,274.5,1.7,16.3,525.5,459.99,359.88
2018,3,9,11,0,476.0,258.0,1.7,16.6,589.0,522.11,407.32
2018,3,9,11,15,434.0,280.0,1.75,16.7,587.5,534.8,416.28
2018,3,9,11,30,392.0,302.0,1.8,16.8,586.0,543.62,422.43
2018,3,9,11,45,311.5,326.0,1.8,16.9,553.5,525.46,407.67
2018,3,9,12,0,231.0,350.0,1.8,17.0,521.0,501.31,388.34
2018,3,9,12,15,249.5,348.5,1.8,17.0,533.5,522.48,404.68
2018,3,9,12,30,268.0,347.0,1.8,17.0,546.0,541.88,419.4
2018,3,9,12,45,286.0,336.5,1.8,17.05,547.0,551.55,427.1
2018,3,9,13,0,304.0,326.0,1.8,17.1,548.0,560.42,434.32
2018,3,9,13,15,375.0,299.5,1.8,17.05,568.0,592.23,459.82
2018,3,9,13,30,446.0,273.0,1.8,17.0,588.0,627.96,487.76
2018,3,9,13,45,500.0,245.5,1.8,16.95,588.0,643.44,500.79
2018,3,9,14,0,554.0,218.0,1.8,16.9,588.0,656.22,512.07
2018,3,9,14,15,477.5,230.0,1.8,16.8,539.0,609.55,477.36
2018,3,9,14,30,401.0,242.0,1.8,16.7,490.0,556.03,437.71
2018,3,9,14,45,318.0,244.5,1.8,16.6,434.0,495.24,391.92
2018,3,9,15,0,235.0,247.0,1.8,16.5,378.0,429.09,341.29
2018,3,9,15,15,215.0,229.0,1.8,16.5,342.0,393.16,314.46
2018,3,9,15,30,195.0,211.0,1.8,16.5,306.0,357.3,287.11
2018,3,9,15,45,273.0,176.0,1.8,16.05,295.0,371.83,301.25
2018,3,9,16,0,351.0,141.0,1.8,15.6,284.0,381.05,310.47
2018,3,9,16,15,333.0,127.5,1.7,15.15,249.0,338.1,276.44
2018,3,9,16,30,315.0,114.0,1.6,14.7,214.0,303.35,248.26
2018,3,9,16,45,253.0,98.5,1.5,14.25,170.0,244.74,199.67
2018,3,9,17,0,191.0,83.0,1.4,13.8,126.0,190.4,153.72
2018,3,9,17,15,154.0,64.5,1.4,13.5,93.5,147.35,116.34
2018,3,9,17,30,117.0,46.0,1.4,13.2,61.0,106.99,80.42
2018,3,9,17,45,90.0,30.0,1.4,12.9,38.5,74.32,41.21
2018,3,9,18,0,63.0,14.0,1.4,12.6,16.0,31.71,0.0
2018,3,9,18,15,31.5,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.45,11.15,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.3,11.3,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.35,11.5,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.7,8.0,7.71,1.31
2018,3,10,7,45,0.0,16.0,0.45,11.85,16.0,15.43,8.37
2018,3,10,8,0,0.0,24.0,0.5,12.0,24.0,23.16,14.45
2018,3,10,8,15,0.0,32.5,0.4,12.25,32.5,31.37,21.52
2018,3,10,8,30,0.0,41.0,0.3,12.5,41.0,39.59,28.51
2018,3,10,8,45,0.0,44.0,0.2,12.7,44.0,42.5,30.89
2018,3,10,9,0,0.0,47.0,0.1,12.9,47.0,45.41,33.25
2018,3,10,9,15,0.0,83.5,0.15,13.15,83.5,80.77,62.78
2018,3,10,9,30,0.0,120.0,0.2,13.4,120.0,115.18,90.76
2018,3,10,9,45,2.5,146.5,0.25,13.6,148.0,141.12,111.37
2018,3,10,10,0,5.0,173.0,0.3,13.8,176.0,167.34,131.99
2018,3,10,10,15,2.5,139.5,0.3,13.9,141.0,135.37,105.94
2018,3,10,10,30,0.0,106.0,0.3,14.0,106.0,102.47,79.25
2018,3,10,10,45,0.0,102.0,0.3,14.15,102.0,98.68,76.12
2018,3,10,11,0,0.0,98.0,0.3,14.3,98.0,94.86,72.88
2018,3,10,11,15,0.5,117.0,0.35,14.35,117.5,113.47,87.91
2018,3,10,11,30,1.0,136.0,0.4,14.4,137.0,132.14,102.8
2018,3,10,11,45,2.0,158.5,0.4,14.45,160.0,154.62,120.6
2018,3,10,12,0,3.0,181.0,0.4,14.5,183.0,177.25,138.35
2018,3,10,12,15,6.0,200.0,0.5,14.55,204.5,198.11,154.8
2018,3,10,12,30,9.0,219.0,0.6,14.6,226.0,219.2,171.4
2018,3,10,12,45,6.5,197.5,0.65,14.6,202.5,196.77,153.8
2018,3,10,13,0,4.0,176.0,0.7,14.6,179.0,174.12,136.11
2018,3,10,13,15,2.5,161.5,0.7,14.6,163.5,158.95,124.21
2018,3,10,13,30,1.0,147.0,0.7,14.6,148.0,143.69,112.14
2018,3,10,13,45,2.0,154.5,0.75,14.6,156.0,151.99,119.04
2018,3,10,14,0,3.0,162.0,0.8,14.6,164.0,160.36,125.96
2018,3,10,14,15,1.5,149.0,0.75,14.6,150.0,146.49,114.91
2018,3,10,14,30,0.0,136.0,0.7,14.6,136.0,132.59,103.87
2018,3,10,14,45,0.5,144.5,0.65,14.55,145.0,141.7,111.53
2018,3,10,15,0,1.0,153.0,0.6,14.5,154.0,151.03,119.32
2018,3,10,15,15,2.0,144.5,0.6,14.5,145.5,143.53,113.55
2018,3,10,15,30,3.0,136.0,0.6,14.5,137.0,136.0,107.79
2018,3,10,15,45,30.5,132.0,0.45,14.3,144.5,154.59,124.0
2018,3,10,16,0,58.0,128.0,0.3,14.1,152.0,167.47,135.16
2018,3,10,16,15,69.0,127.0,0.35,13.9,152.0,172.82,139.9
2018,3,10,16,30,80.0,126.0,0.4,13.7,152.0,178.27,144.51
2018,3,10,16,45,48.5,103.0,0.5,13.45,118.0,135.27,108.76
2018,3,10,17,0,17.0,80.0,0.6,13.2,84.0,90.05,70.71
2018,3,10,17,15,10.5,60.0,0.65,13.0,62.5,66.15,50.12
2018,3,10,17,30,4.0,40.0,0.7,12.8,41.0,42.3,29.31
2018,3,10,17,45,2.0,24.5,0.75,12.6,25.0,25.4,11.76
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,8.85,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.3,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,1.45,8.75,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.4,9.2,11.0,9.83,0.0
2018,3,11,6,45,169.5,18.5,1.35,9.65,32.5,14.58,0.0
2018,3,11,7,0,262.0,27.0,1.3,10.1,54.0,20.06,11.25
2018,3,11,7,15,264.0,29.5,1.25,10.6,70.0,20.13,12.25
2018,3,11,7,30,266.0,32.0,1.2,11.1,86.0,20.47,12.82
2018,3,11,7,45,133.0,44.5,1.15,11.55,71.5,36.23,27.17
2018,3,11,8,0,0.0,57.0,1.1,12.0,57.0,55.08,41.86
2018,3,11,8,15,0.0,80.5,1.05,12.5,80.5,77.0,60.37
2018,3,11,8,30,0.0,104.0,1.0,13.0,104.0,98.66,78.32
2018,3,11,8,45,0.0,119.5,0.95,13.55,119.5,113.29,90.07
2018,3,11,9,0,0.0,135.0,0.9,14.1,135.0,127.99,101.68
2018,3,11,9,15,6.0,162.0,0.9,14.6,165.5,154.94,122.99
2018,3,11,9,30,12.0,189.0,0.9,15.1,196.0,182.6,144.53
2018,3,11,9,45,28.5,220.0,0.95,15.55,237.0,215.43,169.89
2018,3,11,10,0,45.0,251.0,1.0,16.0,278.0,253.1,198.8
2018,3,11,10,15,154.5,261.0,1.1,16.45,362.0,316.69,247.93
2018,3,11,10,30,264.0,271.0,1.2,16.9,446.0,389.39,303.68
2018,3,11,10,45,367.0,265.0,1.25,17.3,518.0,454.03,352.78
2018,3,11,11,0,470.0,259.0,1.3,17.7,590.0,524.33,405.5
2018,3,11,11,15,534.5,245.0,1.35,18.05,630.0,569.42,439.05
2018,3,11,11,30,599.0,231.0,1.4,18.4,670.0,617.2,474.36
2018,3,11,11,45,624.5,224.5,1.5,18.7,687.0,646.62,496.12
2018,3,11,12,0,650.0,218.0,1.6,19.0,704.0,675.29,517.34
2018,3,11,12,15,706.5,193.5,1.6,19.15,722.5,707.67,541.38
2018,3,11,12,30,763.0,169.0,1.6,19.3,741.0,739.15,564.57
2018,3,11,12,45,810.5,148.0,1.6,19.45,751.0,765.05,582.79
2018,3,11,13,0,858.0,127.0,1.6,19.6,761.0,789.51,599.34
2018,3,11,13,15,845.5,129.0,1.6,19.7,743.5,788.94,598.87
2018,3,11,13,30,833.0,131.0,1.6,19.8,726.0,785.36,596.72
2018,3,11,13,45,869.5,113.0,1.55,19.9,717.0,795.59,603.73
2018,3,11,14,0,906.0,95.0,1.5,20.0,708.0,798.94,605.98
2018,3,11,14,15,874.0,99.5,1.4,20.0,670.0,773.71,588.48
2018,3,11,14,30,842.0,104.0,1.3,20.0,632.0,749.84,572.24
2018,3,11,14,45,832.0,98.5,1.25,20.0,595.0,725.72,556.35
2018,3,11,15,0,822.0,93.0,1.2,20.0,558.0,699.06,538.65
2018,3,11,15,15,814.5,87.5,1.2,20.0,519.5,671.75,520.92
2018,3,11,15,30,807.0,82.0,1.2,20.0,481.0,642.13,500.93
2018,3,11,15,45,781.0,78.0,1.05,19.75,433.5,600.15,470.07
2018,3,11,16,0,755.0,74.0,0.9,19.5,386.0,557.29,438.01
2018,3,11,16,15,715.0,70.5,0.85,19.0,336.5,506.31,400.19
2018,3,11,16,30,675.0,67.0,0.8,18.5,287.0,458.41,363.38
2018,3,11,16,45,598.0,62.0,0.8,18.0,232.5,389.16,309.12
2018,3,11,17,0,521.0,57.0,0.8,17.5,178.0,324.43,256.55
2018,3,11,17,15,405.5,51.0,0.9,17.0,131.0,247.16,192.82
2018,3,11,17,30,290.0,45.0,1.0,16.5,84.0,178.54,134.54
2018,3,11,17,45,178.5,30.5,1.05,15.95,51.0,112.33,69.86
2018,3,11,18,0,67.0,16.0,1.1,15.4,18.0,35.23,0.0
2018,3,11,18,15,33.5,8.0,1.1,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,2.0,11.95,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,2.0,12.3,10.0,8.85,0.0
2018,3,12,6,45,169.5,24.0,2.05,12.65,40.5,19.0,0.0
2018,3,12,7,0,293.0,39.0,2.1,13.0,71.0,30.21,19.79
2018,3,12,7,15,399.0,47.5,2.05,13.4,116.0,35.92,25.96
2018,3,12,7,30,505.0,56.0,2.0,13.8,161.0,40.24,30.22
2018,3,12,7,45,570.0,62.5,1.95,14.2,211.0,47.11,36.53
2018,3,12,8,0,635.0,69.0,1.9,14.6,261.0,88.0,47.87
2018,3,12,8,15,677.0,73.0,1.95,15.25,310.5,130.81,75.5
2018,3,12,8,30,719.0,77.0,2.0,15.9,360.0,180.73,114.54
2018,3,12,8,45,749.5,80.0,2.05,16.55,407.0,227.59,154.36
2018,3,12,9,0,780.0,83.0,2.1,17.2,454.0,276.77,197.17
2018,3,12,9,15,800.0,86.0,2.25,17.65,497.0,324.73,239.55
2018,3,12,9,30,820.0,89.0,2.4,18.1,540.0,373.45,281.96
2018,3,12,9,45,763.5,112.0,2.55,18.5,554.5,410.12,314.89
2018,3,12,10,0,707.0,135.0,2.7,18.9,569.0,438.02,339.62
2018,3,12,10,15,549.5,201.5,2.8,19.1,549.5,453.09,352.87
2018,3,12,10,30,392.0,268.0,2.9,19.3,530.0,455.82,354.95
2018,3,12,10,45,407.0,277.0,2.95,19.45,557.5,489.56,381.1
2018,3,12,11,0,422.0,286.0,3.0,19.6,585.0,522.93,406.51
2018,3,12,11,15,475.0,271.5,3.05,19.65,615.5,559.38,434.9
2018,3,12,11,30,528.0,257.0,3.1,19.7,646.0,597.38,464.28
2018,3,12,11,45,433.5,272.0,3.15,19.75,594.0,563.47,438.22
2018,3,12,12,0,339.0,287.0,3.2,19.8,542.0,522.09,406.45
2018,3,12,12,15,187.0,271.0,3.25,19.85,411.5,405.01,316.3
2018,3,12,12,30,35.0,255.0,3.3,19.9,281.0,276.0,214.13
2018,3,12,12,45,17.5,188.5,3.35,19.95,201.5,198.43,153.76
2018,3,12,13,0,0.0,122.0,3.4,20.0,122.0,118.31,89.97
2018,3,12,13,15,7.0,153.5,3.4,19.9,158.5,154.6,119.33
2018,3,12,13,30,14.0,185.0,3.4,19.8,195.0,191.25,148.67
2018,3,12,13,45,15.0,193.5,3.45,19.75,204.0,200.73,156.32
2018,3,12,14,0,16.0,202.0,3.5,19.7,213.0,210.31,164.13
2018,3,12,14,15,8.0,150.5,3.5,19.6,156.0,152.93,118.67
2018,3,12,14,30,0.0,99.0,3.5,19.5,99.0,95.91,72.84
2018,3,12,14,45,2.0,117.0,3.5,19.35,118.0,115.26,88.86
2018,3,12,15,0,4.0,135.0,3.5,19.2,137.0,134.89,105.06
2018,3,12,15,15,4.5,118.5,3.5,19.2,120.5,118.79,92.26
2018,3,12,15,30,5.0,102.0,3.5,19.2,104.0,102.62,79.35
2018,3,12,15,45,2.5,82.0,3.35,18.7,83.0,80.93,61.81
2018,3,12,16,0,0.0,62.0,3.2,18.2,62.0,59.92,44.6
2018,3,12,16,15,0.0,49.5,3.1,17.8,49.5,47.82,34.66
2018,3,12,16,30,0.0,37.0,3.0,17.4,37.0,35.72,24.59
2018,3,12,16,45,0.0,25.0,2.85,17.0,25.0,24.12,14.82
2018,3,12,17,0,0.0,13.0,2.7,16.6,13.0,12.53,4.97
2018,3,12,17,15,0.0,10.0,2.75,16.3,10.0,9.64,2.45
2018,3,12,17,30,0.0,7.0,2.8,16.0,7.0,6.74,0.0
2018,3,12,17,45,0.0,4.5,2.85,15.7,4.5,4.33,0.0
2018,3,12,18,0,0.0,2.0,2.9,15.4,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.9,15.3,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.1,13.75,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.1,13.7,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,3.1,13.6,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,3.1,13.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.0,3.05,13.45,8.0,7.71,1.15
2018,3,13,7,30,0.0,10.0,3.0,13.4,10.0,9.64,2.98
2018,3,13,7,45,0.0,11.0,2.95,13.35,11.0,10.6,3.47
2018,3,13,8,0,0.0,12.0,2.9,13.3,12.0,11.57,4.32
2018,3,13,8,15,0.0,15.0,2.9,13.35,15.0,14.47,6.8
2018,3,13,8,30,0.0,18.0,2.9,13.4,18.0,17.37,9.26
2018,3,13,8,45,0.0,22.5,2.95,13.4,22.5,21.72,12.94
2018,3,13,9,0,0.0,27.0,3.0,13.4,27.0,26.07,16.6
2018,3,13,9,15,0.0,43.0,3.05,13.6,43.0,41.55,29.63
2018,3,13,9,30,0.0,59.0,3.1,13.8,59.0,57.04,42.54
2018,3,13,9,45,0.0,77.5,3.15,13.95,77.5,74.97,57.36
2018,3,13,10,0,0.0,96.0,3.2,14.1,96.0,92.87,72.02
2018,3,13,10,15,1.5,107.0,3.3,14.25,108.0,104.14,81.11
2018,3,13,10,30,3.0,118.0,3.4,14.4,120.0,115.55,90.3
2018,3,13,10,45,82.5,209.5,3.45,14.6,268.5,245.86,196.62
2018,3,13,11,0,162.0,301.0,3.5,14.8,417.0,383.19,305.07
2018,3,13,11,15,207.5,323.5,3.55,14.95,475.5,440.51,349.43
2018,3,13,11,30,253.0,346.0,3.6,15.1,534.0,500.68,395.75
2018,3,13,11,45,162.5,321.5,3.65,15.2,443.0,423.71,335.34
2018,3,13,12,0,72.0,297.0,3.7,15.3,352.0,339.81,268.73
2018,3,13,12,15,149.0,313.5,3.7,15.35,427.0,417.54,331.15
2018,3,13,12,30,226.0,330.0,3.7,15.4,502.0,496.07,392.73
2018,3,13,12,45,231.0,341.0,3.75,15.5,515.0,516.13,407.71
2018,3,13,13,0,236.0,352.0,3.8,15.6,528.0,535.76,422.62
2018,3,13,13,15,211.5,346.5,3.75,15.6,502.0,515.22,406.73
2018,3,13,13,30,187.0,341.0,3.7,15.6,476.0,493.66,390.2
2018,3,13,13,45,220.5,324.0,3.65,15.55,478.5,504.54,400.1
2018,3,13,14,0,254.0,307.0,3.6,15.5,481.0,520.49,413.64
2018,3,13,14,15,239.0,293.5,3.55,15.5,451.5,488.86,389.85
2018,3,13,14,30,224.0,280.0,3.5,15.5,422.0,462.84,370.31
2018,3,13,14,45,278.5,256.5,3.45,15.45,423.0,484.15,388.92
2018,3,13,15,0,333.0,233.0,3.4,15.4,424.0,495.41,399.6
2018,3,13,15,15,298.0,220.0,3.4,15.4,381.5,451.9,365.91
2018,3,13,15,30,263.0,207.0,3.4,15.4,339.0,408.93,332.45
2018,3,13,15,45,241.0,190.5,3.15,15.05,302.5,371.38,303.2
2018,3,13,16,0,219.0,174.0,2.9,14.7,266.0,326.96,268.08
2018,3,13,16,15,179.0,154.0,2.65,14.35,223.0,276.0,226.75
2018,3,13,16,30,139.0,134.0,2.4,14.0,180.0,227.16,186.48
2018,3,13,16,45,93.5,111.0,2.1,13.65,139.5,174.22,142.11
2018,3,13,17,0,48.0,88.0,1.8,13.3,99.0,118.36,94.8
2018,3,13,17,15,34.0,67.5,1.7,12.85,74.5,88.76,69.24
2018,3,13,17,30,20.0,47.0,1.6,12.4,50.0,59.73,43.9
2018,3,13,17,45,11.5,30.0,1.45,11.95,31.5,37.9,22.72
2018,3,13,18,0,3.0,13.0,1.3,11.5,13.0,13.67,0.0
2018,3,13,18,15,1.5,6.5,1.3,11.45,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,6,15,19.0,4.5,1.9,9.35,5.0,0.0,0.0
2018,3,14,6,30,38.0,9.0,2.0,9.9,10.0,8.85,0.0
2018,3,14,6,45,66.5,25.0,2.1,10.45,31.0,20.9,5.72
2018,3,14,7,0,95.0,41.0,2.2,11.0,52.0,33.61,23.34
2018,3,14,7,15,141.0,60.5,2.3,11.15,86.5,48.52,37.51
2018,3,14,7,30,187.0,80.0,2.4,11.3,121.0,62.88,50.85
2018,3,14,7,45,169.0,96.0,2.5,11.45,140.0,78.39,59.52
2018,3,14,8,0,151.0,112.0,2.6,11.6,159.0,105.99,79.68
2018,3,14,8,15,83.0,102.5,2.7,11.65,129.0,100.67,76.93
2018,3,14,8,30,15.0,93.0,2.8,11.7,99.0,91.63,72.14
2018,3,14,8,45,7.5,68.0,2.85,11.7,71.0,67.42,51.8
2018,3,14,9,0,0.0,43.0,2.9,11.7,43.0,41.54,29.93
