Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,30,908.0,125.0,0.3,24.9,944.0,944.24,658.06
2018,4,23,12,45,904.0,126.0,0.3,25.0,934.0,952.03,662.48
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,956.8,665.32
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,956.0,668.57
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,952.14,670.15
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,936.94,663.72
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,924.15,658.87
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,894.86,643.81
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,863.61,627.36
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,848.58,621.85
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,830.21,613.7
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,783.38,584.03
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,739.31,556.1
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,686.36,525.08
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,634.08,491.88
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,594.86,466.25
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,554.43,438.64
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,511.83,408.3
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,468.34,375.93
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,406.55,327.75
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,347.87,280.14
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,281.25,224.22
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,220.1,171.32
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,153.55,112.51
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,90.73,28.74
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,36.13,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,9.83,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,14.08,0.9
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,19.41,10.96
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,26.45,17.8
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,31.66,22.76
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,44.97,34.83
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,57.01,43.26
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,68.14,52.57
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,79.01,61.51
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,95.4,74.92
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,111.83,88.14
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,130.75,103.21
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,149.77,118.17
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,176.05,138.72
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,202.85,159.42
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,250.31,196.23
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,302.96,236.45
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,388.59,302.54
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,483.3,374.05
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,577.91,446.75
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,686.83,528.31
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,754.88,578.92
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,827.38,628.71
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,857.33,647.83
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,884.88,665.66
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,908.69,681.43
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,929.78,695.45
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,946.12,706.51
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,959.52,715.76
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,968.42,722.16
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,974.22,726.66
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,962.66,720.65
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,953.07,716.16
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,913.94,691.5
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,877.14,668.36
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,873.21,667.45
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,865.54,663.78
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,859.47,661.71
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,852.11,658.84
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,809.45,630.23
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,765.85,600.89
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,724.3,573.97
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,679.51,544.09
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,625.51,505.34
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,572.06,465.6
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,525.82,430.32
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,479.95,394.15
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,416.76,342.95
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,356.91,292.81
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,287.48,233.29
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,224.15,177.51
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,157.61,117.92
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,95.13,37.89
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,39.52,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,12.78,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,20.39,5.92
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,29.83,20.23
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,43.27,33.05
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,57.92,46.65
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,82.03,64.56
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,104.6,83.36
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,123.16,98.47
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,141.88,113.66
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,177.18,141.01
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,212.23,168.2
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,266.55,208.55
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,336.44,262.57
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,394.94,308.56
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,467.19,365.56
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,523.57,410.44
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,583.95,457.54
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,628.71,491.35
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,672.55,523.63
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,712.9,553.21
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,751.68,580.01
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,787.32,603.66
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,820.91,625.73
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,849.2,644.52
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,875.06,661.67
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,897.64,676.94
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,917.52,690.45
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,932.21,700.49
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,944.0,708.73
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,951.88,714.61
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,956.73,718.62
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,956.34,719.83
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,952.9,719.14
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,944.12,714.65
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,932.4,708.31
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,915.15,698.37
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,895.24,686.67
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,869.12,671.07
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,845.77,657.34
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,812.26,635.15
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,776.98,611.58
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,734.89,584.58
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,691.92,556.34
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,644.93,523.6
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,595.74,486.93
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,538.1,442.61
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,482.15,398.3
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,419.05,346.73
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,359.44,296.37
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,289.37,236.01
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,225.64,179.7
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,156.95,118.38
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,93.49,42.82
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,36.97,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,13.76,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,23.66,9.46
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,37.09,26.63
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,48.91,38.08
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,62.16,50.44
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,84.92,65.92
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,107.55,83.69
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,137.81,108.21
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,164.25,129.85
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,193.18,152.79
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,229.25,181.77
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,274.45,217.08
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,322.16,254.88
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,366.83,290.78
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,415.56,329.63
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,463.0,367.55
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,521.05,413.44
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,584.37,464.16
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,659.95,523.53
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,705.15,557.74
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,748.1,588.7
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,783.93,613.66
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,817.87,637.15
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,847.24,657.43
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,874.27,676.03
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,897.97,692.59
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,919.05,707.36
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,934.22,718.09
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,946.48,726.94
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,954.87,732.92
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,960.22,736.95
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,960.63,738.14
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,957.98,737.36
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,950.45,733.17
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,939.96,727.05
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,923.85,717.1
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,905.01,705.33
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,880.2,689.46
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,852.99,671.88
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,824.71,653.08
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,789.65,629.22
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,749.43,602.25
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,708.06,574.02
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,660.37,540.13
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,612.45,504.61
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,559.7,463.5
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,505.79,420.32
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,443.38,368.86
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,384.1,318.31
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,314.17,257.5
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,250.31,200.37
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,176.44,134.19
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,110.76,56.86
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,46.26,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,7.86,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,16.13,5.41
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,25.02,16.01
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,34.8,25.22
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,44.22,33.92
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,66.53,50.01
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,90.32,71.0
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,115.81,89.68
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,145.66,111.78
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,178.69,137.77
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,215.24,166.87
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,248.15,193.13
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,289.62,226.28
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,365.62,285.36
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,466.09,364.18
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,515.95,403.76
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,562.63,440.23
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,596.41,466.08
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,629.07,490.31
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,680.72,529.13
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,735.71,569.5
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,772.14,594.84
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,807.06,618.65
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,827.04,631.61
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,843.4,642.21
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,864.94,656.96
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,884.21,670.15
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,903.08,683.15
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,919.68,694.67
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,936.9,706.86
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,951.4,717.3
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,951.4,718.62
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,948.49,718.2
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,939.37,713.27
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,927.44,706.56
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,903.84,692.13
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,878.03,676.2
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,852.61,660.77
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,828.42,646.08
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,787.27,618.15
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,745.12,589.32
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,705.55,563.1
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,664.83,535.25
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,623.03,504.93
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,580.58,473.37
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,527.43,432.45
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,475.57,391.4
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,413.11,340.48
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,352.57,289.69
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,284.6,231.49
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,223.04,177.42
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,154.89,117.39
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,88.44,47.84
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,36.54,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,17.69,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,25.16,12.58
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,35.27,24.94
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,43.64,33.06
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,51.58,40.49
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,69.2,46.04
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,105.91,65.32
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,144.98,91.28
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,191.73,127.45
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,237.95,167.13
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,287.61,210.61
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,306.99,234.21
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,309.87,241.85
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,305.09,240.66
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,288.48,227.7
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,286.86,226.07
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,283.91,223.26
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,292.49,229.88
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,301.98,237.3
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,382.4,299.64
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,468.16,364.58
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,435.1,337.95
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,396.63,307.41
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,446.07,345.57
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,498.06,384.95
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,570.14,439.95
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,646.62,497.22
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,730.77,563.46
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,815.32,628.95
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,758.2,586.43
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,698.2,542.09
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,600.11,466.63
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,493.66,383.19
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,549.23,429.3
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,603.49,473.32
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,587.9,462.36
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,571.29,450.98
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,521.29,412.76
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,463.77,368.55
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,451.98,360.75
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,439.32,352.06
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,463.94,374.54
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,474.65,386.04
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,493.26,403.58
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,495.77,408.22
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,496.85,410.54
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,487.68,403.92
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,433.54,359.2
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,381.25,314.68
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,312.03,254.88
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,248.72,198.71
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,176.62,134.74
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,113.15,65.99
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,47.52,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,17.69,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,26.32,14.24
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,37.63,27.13
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,44.72,34.15
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,51.47,40.54
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,71.61,46.71
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,108.79,67.11
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,148.38,95.08
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,192.86,130.84
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,236.74,169.52
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,281.67,209.64
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,306.49,236.6
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,318.77,250.71
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,287.16,227.56
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,249.73,198.36
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,199.09,157.66
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,145.44,113.54
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,177.75,139.31
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,210.48,165.01
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,290.47,229.35
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,379.32,299.35
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,467.13,366.47
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,560.28,436.1
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,554.1,429.94
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,544.72,421.85
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,613.44,475.71
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,684.43,530.18
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,804.86,623.87
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,923.39,708.53
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,923.08,707.62
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,919.79,705.69
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,868.35,670.19
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,810.21,626.05
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,834.46,646.56
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,854.19,663.11
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,882.75,684.32
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,903.47,700.01
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,879.08,684.28
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,852.3,667.13
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,824.55,648.85
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,790.08,625.59
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,749.54,598.64
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,707.81,570.35
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,660.81,537.1
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,613.54,502.61
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,562.36,462.94
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,509.98,421.24
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,448.7,371.18
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,390.34,321.89
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,323.22,263.88
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,261.73,209.1
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,189.37,144.79
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,127.25,77.82
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,55.09,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,8.36,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,16.71,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,24.5,13.51
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,34.99,25.03
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,45.33,34.85
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,55.12,43.95
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,76.85,52.2
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,114.2,73.9
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,151.36,102.28
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,189.07,133.97
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,218.43,165.72
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,231.26,181.83
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,273.15,215.02
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,318.53,250.73
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,358.38,281.85
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,406.68,319.27
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,433.45,339.9
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,458.5,358.81
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,477.1,372.3
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,496.81,386.25
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,558.26,433.73
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,627.39,486.06
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,675.08,521.1
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,724.45,557.1
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,773.19,594.06
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,825.42,633.08
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,874.37,667.14
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,922.0,699.54
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,928.35,703.71
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,928.68,704.29
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,935.52,709.48
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,939.61,712.84
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,951.87,722.48
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,956.03,726.63
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,946.79,721.81
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,934.71,715.2
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,922.89,708.97
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,903.28,697.34
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,877.35,681.26
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,849.15,663.49
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,815.62,641.12
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,780.41,617.38
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,738.7,589.81
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,698.95,563.18
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,650.01,528.61
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,601.16,492.1
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,545.73,449.34
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,491.67,406.52
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,430.0,356.15
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,371.52,306.87
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,294.81,241.35
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,228.6,183.31
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,159.42,122.46
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,93.58,58.58
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,40.44,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,9.83,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,16.77,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,28.85,17.49
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,38.15,27.92
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,47.6,36.97
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,56.56,45.32
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,78.07,51.21
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,115.63,71.69
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,155.74,101.17
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,199.39,136.93
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,244.93,175.13
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,296.25,219.01
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,345.21,261.9
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,399.26,308.02
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,447.79,348.85
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,497.35,389.4
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,544.56,427.1
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,592.06,463.93
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,640.1,500.35
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,685.34,533.91
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,725.97,563.19
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,765.11,589.46
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,800.51,612.38
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,833.97,633.7
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,863.81,653.11
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,891.29,670.83
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,913.14,684.74
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,932.29,696.89
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,948.55,707.77
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,961.97,716.88
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,951.11,710.53
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,942.04,705.65
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,907.76,683.97
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,868.03,657.04
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,847.76,644.2
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,824.66,629.08
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,802.75,615.6
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,779.05,600.7
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,754.77,585.7
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,728.36,568.99
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,659.59,517.78
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,585.23,461.93
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,559.18,445.9
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,531.11,427.59
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,534.77,434.02
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,522.49,427.78
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,502.89,413.87
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,475.87,393.36
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,428.64,354.94
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,382.02,315.6
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,316.81,259.38
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,256.88,206.2
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,184.51,142.26
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,123.88,81.01
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,51.39,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.9,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,10.32,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,16.7,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,28.09,17.2
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,38.89,28.54
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,45.14,34.71
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,51.08,40.34
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,78.01,48.46
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,116.74,71.26
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,158.4,101.8
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,204.49,139.36
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,249.78,177.7
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,300.14,220.94
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,352.3,265.98
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,402.85,308.89
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,452.07,349.63
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,502.35,389.91
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,549.93,427.44
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,600.15,465.77
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,645.24,499.18
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,689.58,531.17
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,729.7,559.99
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,768.35,586.1
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,803.73,609.32
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,837.18,631.08
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,866.56,650.34
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,893.56,668.01
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,915.85,682.41
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,935.44,695.1
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,951.27,705.79
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,964.23,714.71
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,972.81,720.89
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,978.36,725.23
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,978.12,726.19
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,974.81,725.3
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,954.55,713.26
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,937.17,703.33
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,901.72,681.24
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,868.31,660.49
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,844.89,646.45
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,819.09,630.57
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,788.36,610.54
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,755.6,588.97
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,725.92,570.97
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,693.67,550.72
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,649.08,520.19
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,603.94,487.76
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,558.45,454.08
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,512.62,418.93
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,455.99,373.53
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,401.57,328.35
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,333.58,270.74
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,271.13,216.09
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,199.32,153.04
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,138.84,92.52
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,60.8,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,3.93,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,6.97,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,9.91,2.53
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,12.74,5.6
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,16.82,9.45
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,20.26,12.67
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,25.57,16.45
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,30.89,21.01
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,35.73,25.08
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,40.57,29.11
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,52.19,38.83
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,63.81,48.45
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,80.78,62.42
2018,5,3,8,30,0.0,101.0,2.7,13.6,101.0,97.56,76.06
2018,5,3,8,45,1.0,124.5,2.7,13.8,125.0,120.26,94.43
2018,5,3,9,0,2.0,148.0,2.7,14.0,149.0,143.04,112.67
2018,5,3,9,15,4.5,177.0,2.75,14.3,180.0,171.89,135.59
2018,5,3,9,30,7.0,206.0,2.8,14.6,211.0,201.01,158.45
2018,5,3,9,45,11.0,233.0,2.8,14.9,241.5,229.49,180.57
2018,5,3,10,0,15.0,260.0,2.8,15.2,272.0,258.4,202.8
