Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,15,31.5,305.0,2.8,15.5,331.5,310.77,243.3
2018,5,3,10,30,48.0,350.0,2.8,15.8,391.0,367.2,286.2
2018,5,3,10,45,96.0,385.0,2.8,16.1,470.0,440.01,341.72
2018,5,3,11,0,144.0,420.0,2.8,16.4,549.0,515.47,398.06
2018,5,3,11,15,326.5,363.5,2.8,16.6,661.5,619.48,479.12
2018,5,3,11,30,509.0,307.0,2.8,16.8,774.0,733.12,564.84
2018,5,3,11,45,691.0,226.0,2.85,17.0,864.0,828.29,635.99
2018,5,3,12,0,873.0,145.0,2.9,17.2,954.0,923.19,700.61
2018,5,3,12,15,898.5,131.0,2.9,17.3,962.0,948.14,716.48
2018,5,3,12,30,924.0,117.0,2.9,17.4,970.0,970.65,731.34
2018,5,3,12,45,925.5,114.5,2.95,17.55,961.0,979.63,737.45
2018,5,3,13,0,927.0,112.0,3.0,17.7,952.0,985.58,741.75
2018,5,3,13,15,923.0,111.0,3.0,17.75,934.0,984.8,741.53
2018,5,3,13,30,919.0,110.0,3.0,17.8,916.0,980.93,739.42
2018,5,3,13,45,898.5,116.5,3.0,17.85,886.5,966.39,730.24
2018,5,3,14,0,878.0,123.0,3.0,17.9,857.0,949.18,719.42
2018,5,3,14,15,789.5,157.5,3.0,17.85,799.0,902.05,688.38
2018,5,3,14,30,701.0,192.0,3.0,17.8,741.0,853.22,656.05
2018,5,3,14,45,706.0,178.0,3.0,17.8,708.5,832.77,643.28
2018,5,3,15,0,711.0,164.0,3.0,17.8,676.0,809.61,628.36
2018,5,3,15,15,743.0,141.0,3.0,17.8,647.5,796.6,620.71
2018,5,3,15,30,775.0,118.0,3.0,17.8,619.0,776.7,608.09
2018,5,3,15,45,770.0,110.5,2.95,17.5,577.5,743.38,586.17
2018,5,3,16,0,765.0,103.0,2.9,17.2,536.0,708.14,562.7
2018,5,3,16,15,729.0,101.0,2.95,16.9,483.0,657.28,527.68
2018,5,3,16,30,693.0,99.0,3.0,16.6,430.0,604.78,489.7
2018,5,3,16,45,676.0,90.5,3.0,16.25,383.0,558.16,454.9
2018,5,3,17,0,659.0,82.0,3.0,15.9,336.0,511.35,418.77
2018,5,3,17,15,613.5,75.5,3.0,15.45,284.5,450.72,370.34
2018,5,3,17,30,568.0,69.0,3.0,15.0,233.0,392.88,322.51
2018,5,3,17,45,507.5,62.0,3.05,14.5,186.5,330.36,269.29
2018,5,3,18,0,447.0,55.0,3.1,14.0,140.0,272.53,218.28
2018,5,3,18,15,345.0,45.0,3.05,13.55,98.5,200.48,154.89
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,139.73,95.26
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,73.35,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,17.35,0.0
2018,5,3,19,15,19.5,4.0,2.9,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,31.5,10.0,2.0,9.8,11.5,9.83,0.0
2018,5,4,5,30,63.0,20.0,2.2,10.2,23.0,16.85,0.0
2018,5,4,5,45,188.0,35.5,2.4,10.65,60.5,27.45,17.3
2018,5,4,6,0,313.0,51.0,2.6,11.1,98.0,38.64,28.51
2018,5,4,6,15,293.5,66.0,2.6,11.55,123.5,48.79,38.08
2018,5,4,6,30,274.0,81.0,2.6,12.0,149.0,58.37,46.91
2018,5,4,6,45,319.5,97.0,2.55,12.45,194.5,86.65,59.71
2018,5,4,7,0,365.0,113.0,2.5,12.9,240.0,122.04,83.08
2018,5,4,7,15,321.5,138.5,2.25,13.45,263.5,161.98,116.87
2018,5,4,7,30,278.0,164.0,2.0,14.0,287.0,192.69,144.24
2018,5,4,7,45,339.5,177.0,1.7,14.55,345.0,234.96,177.25
2018,5,4,8,0,401.0,190.0,1.4,15.1,403.0,278.8,211.83
2018,5,4,8,15,484.5,184.5,1.3,15.65,466.0,324.99,248.25
2018,5,4,8,30,568.0,179.0,1.2,16.2,529.0,378.93,290.69
2018,5,4,8,45,608.0,179.0,1.1,16.75,578.5,424.85,326.79
2018,5,4,9,0,648.0,179.0,1.0,17.3,628.0,474.5,364.73
2018,5,4,9,15,747.0,149.5,1.0,17.8,695.5,532.17,408.7
2018,5,4,9,30,846.0,120.0,1.0,18.3,763.0,599.29,458.54
2018,5,4,9,45,826.0,136.5,1.05,18.85,787.0,638.79,486.55
2018,5,4,10,0,806.0,153.0,1.1,19.4,811.0,675.25,511.82
2018,5,4,10,15,681.5,226.0,1.2,19.8,795.5,686.25,517.25
2018,5,4,10,30,557.0,299.0,1.3,20.2,780.0,689.7,516.94
2018,5,4,10,45,537.5,320.0,1.35,20.6,793.0,715.73,533.93
2018,5,4,11,0,518.0,341.0,1.4,21.0,806.0,739.52,548.89
2018,5,4,11,15,660.0,263.5,1.4,21.25,865.0,801.16,593.87
2018,5,4,11,30,802.0,186.0,1.4,21.5,924.0,866.86,637.94
2018,5,4,11,45,830.5,169.0,1.35,21.75,937.0,895.26,654.25
2018,5,4,12,0,859.0,152.0,1.3,22.0,950.0,919.03,667.84
2018,5,4,12,15,729.5,232.5,1.3,22.2,909.0,901.33,655.64
2018,5,4,12,30,600.0,313.0,1.3,22.4,868.0,873.1,634.07
2018,5,4,12,45,558.0,331.0,1.3,22.55,843.0,861.43,625.52
2018,5,4,13,0,516.0,349.0,1.3,22.7,818.0,847.03,615.01
2018,5,4,13,15,555.0,321.5,1.4,22.75,817.0,860.92,627.21
2018,5,4,13,30,594.0,294.0,1.5,22.8,816.0,872.34,637.54
2018,5,4,13,45,618.5,270.5,1.6,22.8,801.0,873.16,640.76
2018,5,4,14,0,643.0,247.0,1.7,22.8,786.0,870.27,641.7
2018,5,4,14,15,667.0,223.0,1.85,22.6,763.5,863.22,640.82
2018,5,4,14,30,691.0,199.0,2.0,22.4,741.0,852.78,636.89
2018,5,4,14,45,726.5,171.5,2.15,22.25,717.5,845.2,634.74
2018,5,4,15,0,762.0,144.0,2.3,22.1,694.0,830.11,627.42
2018,5,4,15,15,750.5,137.5,2.3,22.1,652.0,800.31,608.44
2018,5,4,15,30,739.0,131.0,2.3,22.1,610.0,765.65,586.05
2018,5,4,15,45,758.0,116.5,2.5,21.45,576.5,741.81,573.83
2018,5,4,16,0,777.0,102.0,2.7,20.8,543.0,717.53,560.81
2018,5,4,16,15,725.0,103.5,2.8,20.25,485.5,658.57,521.21
2018,5,4,16,30,673.0,105.0,2.9,19.7,428.0,599.1,478.99
2018,5,4,16,45,657.0,95.5,2.95,19.2,381.0,552.77,445.37
2018,5,4,17,0,641.0,86.0,3.0,18.7,334.0,506.21,410.26
2018,5,4,17,15,607.0,77.5,3.0,18.0,285.0,450.52,366.69
2018,5,4,17,30,573.0,69.0,3.0,17.3,236.0,396.64,322.89
2018,5,4,17,45,505.5,62.0,3.0,16.65,187.5,330.44,267.34
2018,5,4,18,0,438.0,55.0,3.0,16.0,139.0,269.58,214.55
2018,5,4,18,15,339.5,45.0,2.9,15.4,98.5,199.17,153.16
2018,5,4,18,30,241.0,35.0,2.8,14.8,58.0,139.26,95.79
2018,5,4,18,45,140.0,21.5,2.7,14.2,33.0,73.75,0.0
2018,5,4,19,0,39.0,8.0,2.6,13.6,8.0,17.43,0.0
2018,5,4,19,15,19.5,4.0,2.55,13.4,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.4,11.4,2.0,1.97,0.0
2018,5,5,5,30,0.0,4.0,2.4,11.6,4.0,3.85,0.0
2018,5,5,5,45,0.0,6.5,2.45,11.8,6.5,6.26,0.0
2018,5,5,6,0,0.0,9.0,2.5,12.0,9.0,8.67,2.02
2018,5,5,6,15,0.0,23.0,2.45,12.2,23.0,22.19,14.27
2018,5,5,6,30,0.0,37.0,2.4,12.4,37.0,35.72,26.58
2018,5,5,6,45,0.0,66.0,2.35,12.55,66.0,63.46,48.89
2018,5,5,7,0,0.0,95.0,2.3,12.7,95.0,89.78,71.15
2018,5,5,7,15,30.0,131.5,2.35,12.9,145.0,123.4,97.82
2018,5,5,7,30,60.0,168.0,2.4,13.1,195.0,162.7,128.93
2018,5,5,7,45,144.0,196.5,2.4,13.25,271.0,207.97,163.1
2018,5,5,8,0,228.0,225.0,2.4,13.4,347.0,266.36,208.55
2018,5,5,8,15,216.5,248.5,2.4,13.75,373.0,295.82,232.85
2018,5,5,8,30,205.0,272.0,2.4,14.1,399.0,324.2,255.76
2018,5,5,8,45,213.5,293.5,2.4,14.45,434.0,358.73,282.82
2018,5,5,9,0,222.0,315.0,2.4,14.8,469.0,394.01,309.98
2018,5,5,9,15,230.5,333.0,2.3,15.3,501.0,426.95,334.54
2018,5,5,9,30,239.0,351.0,2.2,15.8,533.0,460.46,359.03
2018,5,5,9,45,194.5,372.0,2.1,16.3,524.5,464.03,359.91
2018,5,5,10,0,150.0,393.0,2.0,16.8,516.0,463.84,357.77
2018,5,5,10,15,139.0,406.0,2.0,17.05,523.0,476.48,366.3
2018,5,5,10,30,128.0,419.0,2.0,17.3,530.0,488.17,373.94
2018,5,5,10,45,100.5,416.0,1.95,17.5,504.5,472.86,361.36
2018,5,5,11,0,73.0,413.0,1.9,17.7,479.0,453.38,345.81
2018,5,5,11,15,81.5,423.5,2.1,17.65,498.0,474.64,362.22
2018,5,5,11,30,90.0,434.0,2.3,17.6,517.0,496.29,378.68
2018,5,5,11,45,102.5,444.0,2.45,17.5,539.0,521.26,397.64
2018,5,5,12,0,115.0,454.0,2.6,17.4,561.0,548.9,418.5
2018,5,5,12,15,92.5,418.5,2.75,17.2,504.5,495.42,379.69
2018,5,5,12,30,70.0,383.0,2.9,17.0,448.0,442.64,341.08
2018,5,5,12,45,48.5,366.0,3.05,16.8,411.0,408.03,315.3
2018,5,5,13,0,27.0,349.0,3.2,16.6,374.0,372.64,288.48
2018,5,5,13,15,37.5,351.5,3.3,16.35,385.0,386.72,300.33
2018,5,5,13,30,48.0,354.0,3.4,16.1,396.0,400.76,312.03
2018,5,5,13,45,142.5,369.5,3.5,15.9,490.0,514.27,401.75
2018,5,5,14,0,237.0,385.0,3.6,15.7,584.0,627.65,488.98
2018,5,5,14,15,222.0,368.0,3.7,15.6,549.0,588.29,460.28
2018,5,5,14,30,207.0,351.0,3.8,15.5,514.0,555.97,437.21
2018,5,5,14,45,218.5,338.0,3.85,15.45,502.5,551.18,435.18
2018,5,5,15,0,230.0,325.0,3.9,15.4,491.0,545.2,432.12
2018,5,5,15,15,413.0,252.0,3.9,15.4,529.0,635.63,506.9
2018,5,5,15,30,596.0,179.0,3.9,15.4,567.0,701.75,562.04
2018,5,5,15,45,545.0,180.0,3.95,15.4,515.0,642.76,517.63
2018,5,5,16,0,494.0,181.0,4.0,15.4,463.0,589.33,477.28
2018,5,5,16,15,549.0,150.0,3.95,15.35,436.5,579.42,472.21
2018,5,5,16,30,604.0,119.0,3.9,15.3,410.0,568.21,465.38
2018,5,5,16,45,609.5,105.0,3.9,15.2,370.5,533.65,439.04
2018,5,5,17,0,615.0,91.0,3.9,15.1,331.0,497.17,410.42
2018,5,5,17,15,573.0,83.5,3.85,14.75,281.5,439.09,363.27
2018,5,5,17,30,531.0,76.0,3.8,14.4,232.0,383.51,316.77
2018,5,5,17,45,477.5,68.0,3.8,14.0,187.5,324.58,266.12
2018,5,5,18,0,424.0,60.0,3.8,13.6,143.0,269.66,217.3
2018,5,5,18,15,324.0,49.0,3.75,13.2,101.5,197.95,154.18
2018,5,5,18,30,224.0,38.0,3.7,12.8,60.0,137.7,97.0
2018,5,5,18,45,128.0,23.0,3.65,12.4,34.0,72.85,0.0
2018,5,5,19,0,32.0,8.0,3.6,12.0,8.0,15.78,0.0
2018,5,5,19,15,16.0,4.0,3.6,11.85,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,5,15,47.5,11.0,2.85,10.6,14.0,10.81,0.0
2018,5,6,5,30,95.0,22.0,3.0,10.9,28.0,18.49,0.0
2018,5,6,5,45,166.5,37.5,3.1,11.2,59.0,28.9,18.85
2018,5,6,6,0,238.0,53.0,3.2,11.5,90.0,40.0,29.74
2018,5,6,6,15,271.5,68.5,3.2,11.8,126.0,50.5,39.61
2018,5,6,6,30,305.0,84.0,3.2,12.1,162.0,60.63,48.94
2018,5,6,6,45,338.5,100.0,3.2,12.35,204.5,92.41,63.2
2018,5,6,7,0,372.0,116.0,3.2,12.6,247.0,127.8,87.45
2018,5,6,7,15,471.5,117.0,3.2,13.0,310.0,164.44,112.76
2018,5,6,7,30,571.0,118.0,3.2,13.4,373.0,210.05,147.93
2018,5,6,7,45,660.0,109.5,3.15,13.75,438.0,255.06,185.0
2018,5,6,8,0,749.0,101.0,3.1,14.1,503.0,312.3,233.16
2018,5,6,8,15,788.0,99.0,3.15,14.5,556.5,362.33,276.93
2018,5,6,8,30,827.0,97.0,3.2,14.9,610.0,415.65,322.73
2018,5,6,8,45,845.0,98.5,3.2,15.3,655.5,469.34,367.87
2018,5,6,9,0,863.0,100.0,3.2,15.7,701.0,519.8,409.37
2018,5,6,9,15,817.5,126.5,3.25,16.05,722.0,555.88,438.58
2018,5,6,9,30,772.0,153.0,3.3,16.4,743.0,590.44,465.39
2018,5,6,9,45,781.0,158.0,3.4,16.7,777.5,634.35,499.21
2018,5,6,10,0,790.0,163.0,3.5,17.0,812.0,677.58,531.76
2018,5,6,10,15,812.0,159.5,3.6,17.25,845.5,721.2,564.43
2018,5,6,10,30,834.0,156.0,3.7,17.5,879.0,764.62,595.79
2018,5,6,10,45,807.5,176.5,3.8,17.75,890.0,792.62,614.87
2018,5,6,11,0,781.0,197.0,3.9,18.0,901.0,817.09,631.49
2018,5,6,11,15,842.5,163.0,3.95,18.1,932.5,859.66,661.04
2018,5,6,11,30,904.0,129.0,4.0,18.2,964.0,901.03,689.41
2018,5,6,11,45,793.5,198.0,4.05,18.35,934.0,893.85,683.75
2018,5,6,12,0,683.0,267.0,4.1,18.5,904.0,881.09,673.82
2018,5,6,12,15,567.5,326.5,4.1,18.45,855.0,848.1,647.49
2018,5,6,12,30,452.0,386.0,4.1,18.4,806.0,810.47,617.71
2018,5,6,12,45,493.5,359.0,4.15,18.4,813.0,830.91,634.41
2018,5,6,13,0,535.0,332.0,4.2,18.4,820.0,849.69,649.6
2018,5,6,13,15,545.5,321.0,4.1,18.25,810.5,853.34,652.89
2018,5,6,13,30,556.0,310.0,4.0,18.1,801.0,854.89,654.86
2018,5,6,13,45,366.5,345.5,3.95,17.95,665.5,707.28,545.59
2018,5,6,14,0,177.0,381.0,3.9,17.8,530.0,560.14,433.61
2018,5,6,14,15,279.5,343.0,3.8,17.55,568.0,623.26,485.29
2018,5,6,14,30,382.0,305.0,3.7,17.3,606.0,682.74,532.65
2018,5,6,14,45,399.5,286.5,3.65,17.05,588.0,674.75,528.36
2018,5,6,15,0,417.0,268.0,3.6,16.8,570.0,664.5,522.84
2018,5,6,15,15,440.5,248.5,3.6,16.8,551.0,655.94,518.39
2018,5,6,15,30,464.0,229.0,3.6,16.8,532.0,644.61,511.83
2018,5,6,15,45,374.0,232.5,3.55,16.25,465.0,556.16,445.35
2018,5,6,16,0,284.0,236.0,3.5,15.7,398.0,481.62,388.07
2018,5,6,16,15,209.0,206.0,3.5,15.45,319.5,376.75,306.33
2018,5,6,16,30,134.0,176.0,3.5,15.2,241.0,285.04,232.73
2018,5,6,16,45,190.0,142.0,3.45,14.95,222.5,287.76,237.24
2018,5,6,17,0,246.0,108.0,3.4,14.7,204.0,276.78,229.86
2018,5,6,17,15,295.5,102.0,3.35,14.5,201.0,298.29,247.54
2018,5,6,17,30,345.0,96.0,3.3,14.3,198.0,305.99,252.91
2018,5,6,17,45,300.5,81.0,3.25,14.05,157.5,252.5,206.89
2018,5,6,18,0,256.0,66.0,3.2,13.8,117.0,202.71,163.15
2018,5,6,18,15,190.5,51.0,3.1,13.55,83.0,141.9,110.0
2018,5,6,18,30,125.0,36.0,3.0,13.3,49.0,94.71,66.33
2018,5,6,18,45,67.5,21.5,2.9,13.05,28.0,49.95,0.0
2018,5,6,19,0,10.0,7.0,2.8,12.8,7.0,9.37,0.0
2018,5,6,19,15,5.0,3.5,2.75,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.75,10.6,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.7,10.6,4.0,0.0,0.0
2018,5,7,5,15,87.0,16.5,2.75,11.05,21.0,16.22,0.0
2018,5,7,5,30,160.0,28.0,2.8,11.5,38.0,22.28,3.55
2018,5,7,5,45,279.0,39.0,2.85,11.95,76.0,30.09,19.95
2018,5,7,6,0,398.0,50.0,2.9,12.4,114.0,38.16,28.07
2018,5,7,6,15,476.0,58.0,2.8,12.9,161.5,41.88,31.8
2018,5,7,6,30,554.0,66.0,2.7,13.4,209.0,47.8,37.27
2018,5,7,6,45,605.5,72.0,2.65,13.85,260.5,84.24,47.1
2018,5,7,7,0,657.0,78.0,2.6,14.3,312.0,126.21,73.3
2018,5,7,7,15,694.0,82.5,2.5,14.85,364.0,170.1,106.99
2018,5,7,7,30,731.0,87.0,2.4,15.4,416.0,221.2,149.68
2018,5,7,7,45,757.5,91.0,2.35,15.95,467.0,269.24,191.62
2018,5,7,8,0,784.0,95.0,2.3,16.5,518.0,319.75,235.69
2018,5,7,8,15,804.5,97.5,2.2,17.0,566.0,369.02,278.35
2018,5,7,8,30,825.0,100.0,2.1,17.5,614.0,419.73,321.05
2018,5,7,8,45,839.5,102.5,2.0,18.05,658.0,468.92,361.29
2018,5,7,9,0,854.0,105.0,1.9,18.6,702.0,521.93,402.87
2018,5,7,9,15,867.0,106.0,1.9,19.0,741.5,569.25,439.6
2018,5,7,9,30,880.0,107.0,1.9,19.4,781.0,616.34,475.09
2018,5,7,9,45,892.5,106.5,1.85,19.85,816.0,661.29,507.67
2018,5,7,10,0,905.0,106.0,1.8,20.3,851.0,705.49,538.75
2018,5,7,10,15,911.0,107.5,1.85,20.6,878.5,746.0,566.11
2018,5,7,10,30,917.0,109.0,1.9,20.9,906.0,784.9,591.62
2018,5,7,10,45,920.5,110.5,1.9,21.2,926.5,820.08,613.93
2018,5,7,11,0,924.0,112.0,1.9,21.5,947.0,853.17,634.65
2018,5,7,11,15,927.0,112.5,2.0,21.65,960.0,882.65,654.19
2018,5,7,11,30,930.0,113.0,2.1,21.8,973.0,909.73,672.15
2018,5,7,11,45,932.0,112.5,2.15,21.95,978.5,932.45,686.76
2018,5,7,12,0,934.0,112.0,2.2,22.1,984.0,952.48,699.69
2018,5,7,12,15,898.5,133.0,2.25,22.2,970.5,956.47,702.35
2018,5,7,12,30,863.0,154.0,2.3,22.3,957.0,956.79,702.88
2018,5,7,12,45,857.0,156.0,2.35,22.35,946.0,967.4,710.42
2018,5,7,13,0,851.0,158.0,2.4,22.4,935.0,971.09,713.45
2018,5,7,13,15,781.0,194.0,2.45,22.35,897.0,945.85,697.91
2018,5,7,13,30,711.0,230.0,2.5,22.3,859.0,922.23,683.67
2018,5,7,13,45,699.5,229.0,2.55,22.3,833.5,910.27,677.03
2018,5,7,14,0,688.0,228.0,2.6,22.3,808.0,895.96,668.76
2018,5,7,14,15,710.5,205.5,2.65,22.15,785.0,888.39,665.5
2018,5,7,14,30,733.0,183.0,2.7,22.0,762.0,877.36,659.91
2018,5,7,14,45,785.5,150.0,2.8,21.9,744.0,874.96,660.56
2018,5,7,15,0,838.0,117.0,2.9,21.8,726.0,871.08,660.22
2018,5,7,15,15,827.0,113.0,2.9,21.8,684.5,839.46,639.87
2018,5,7,15,30,816.0,109.0,2.9,21.8,643.0,805.86,618.24
2018,5,7,15,45,791.0,107.0,3.1,21.2,594.0,761.51,591.2
2018,5,7,16,0,766.0,105.0,3.3,20.6,545.0,716.43,562.88
2018,5,7,16,15,750.0,98.5,3.35,20.1,497.0,672.5,533.8
2018,5,7,16,30,734.0,92.0,3.4,19.6,449.0,627.77,503.37
2018,5,7,16,45,713.5,85.5,3.5,19.15,400.5,581.93,469.89
2018,5,7,17,0,693.0,79.0,3.6,18.7,352.0,533.76,433.49
2018,5,7,17,15,654.0,73.5,3.6,18.05,302.0,476.41,388.49
2018,5,7,17,30,615.0,68.0,3.6,17.4,252.0,421.22,343.55
2018,5,7,17,45,549.0,61.5,3.55,16.8,202.0,354.13,287.22
2018,5,7,18,0,483.0,55.0,3.5,16.2,152.0,292.23,233.46
2018,5,7,18,15,383.5,46.0,3.4,15.65,109.0,219.85,170.31
2018,5,7,18,30,284.0,37.0,3.3,15.1,66.0,157.49,112.37
2018,5,7,18,45,169.0,23.0,3.2,14.6,38.0,86.41,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,22.41,0.0
2018,5,7,19,15,27.0,4.5,3.05,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.8,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,2.9,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.05,11.75,22.5,15.73,0.0
2018,5,8,5,30,214.0,27.0,3.2,12.1,41.0,21.34,5.0
2018,5,8,5,45,327.0,36.5,3.35,12.45,79.5,28.46,18.63
2018,5,8,6,0,440.0,46.0,3.5,12.8,118.0,34.13,24.5
2018,5,8,6,15,399.5,60.0,3.55,13.15,143.0,43.43,33.16
2018,5,8,6,30,359.0,74.0,3.6,13.5,168.0,55.58,44.19
2018,5,8,6,45,341.0,97.0,3.7,13.9,202.0,92.55,62.09
2018,5,8,7,0,323.0,120.0,3.8,14.3,236.0,128.32,89.19
2018,5,8,7,15,339.0,140.0,3.8,14.55,278.5,170.45,122.94
2018,5,8,7,30,355.0,160.0,3.8,14.8,321.0,209.36,155.26
2018,5,8,7,45,453.0,156.5,3.75,15.1,386.5,246.77,184.39
2018,5,8,8,0,551.0,153.0,3.7,15.4,452.0,298.47,226.37
2018,5,8,8,15,682.5,124.0,3.65,15.5,528.0,347.75,267.02
2018,5,8,8,30,814.0,95.0,3.6,15.6,604.0,412.93,321.01
2018,5,8,8,45,795.0,111.0,3.5,15.75,637.5,458.46,359.97
2018,5,8,9,0,776.0,127.0,3.4,15.9,671.0,501.46,395.63
2018,5,8,9,15,704.0,169.0,3.3,16.0,683.5,533.67,421.32
2018,5,8,9,30,632.0,211.0,3.2,16.1,696.0,561.68,442.47
2018,5,8,9,45,660.0,208.0,3.1,16.15,734.5,604.99,475.83
2018,5,8,10,0,688.0,205.0,3.0,16.2,773.0,649.39,509.23
2018,5,8,10,15,761.5,173.5,2.95,16.55,821.0,701.84,548.59
2018,5,8,10,30,835.0,142.0,2.9,16.9,869.0,755.65,586.97
2018,5,8,10,45,872.0,123.5,2.85,17.25,898.5,796.3,613.8
2018,5,8,11,0,909.0,105.0,2.8,17.6,928.0,836.16,639.8
2018,5,8,11,15,912.5,105.0,2.8,18.05,941.0,865.08,658.0
2018,5,8,11,30,916.0,105.0,2.8,18.5,954.0,891.65,674.57
2018,5,8,11,45,919.5,103.5,2.8,18.9,960.0,914.3,688.53
2018,5,8,12,0,923.0,102.0,2.8,19.3,966.0,934.35,700.74
2018,5,8,12,15,921.0,103.0,2.95,19.5,963.0,949.12,711.17
2018,5,8,12,30,919.0,104.0,3.1,19.7,960.0,960.99,719.77
2018,5,8,12,45,914.5,104.5,3.2,19.95,949.0,967.05,724.06
2018,5,8,13,0,910.0,105.0,3.3,20.2,938.0,970.1,726.47
2018,5,8,13,15,906.5,105.0,3.5,20.2,921.5,970.57,728.67
2018,5,8,13,30,903.0,105.0,3.7,20.2,905.0,968.04,728.91
2018,5,8,13,45,898.0,104.0,3.85,20.15,881.0,960.09,725.34
2018,5,8,14,0,893.0,103.0,4.0,20.1,857.0,949.21,719.85
2018,5,8,14,15,885.5,101.5,4.1,19.9,826.0,932.65,710.61
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,913.38,699.54
2018,5,8,14,45,867.5,98.5,4.25,19.55,758.5,888.84,684.37
2018,5,8,15,0,857.0,97.0,4.3,19.4,722.0,861.98,667.54
2018,5,8,15,15,843.5,95.0,4.3,19.4,680.0,829.86,646.27
2018,5,8,15,30,830.0,93.0,4.3,19.4,638.0,795.92,623.58
2018,5,8,15,45,810.5,91.0,4.15,18.95,591.5,760.34,600.01
2018,5,8,16,0,791.0,89.0,4.0,18.5,545.0,718.88,571.84
2018,5,8,16,15,766.0,86.5,3.9,18.25,495.5,671.98,538.98
2018,5,8,16,30,741.0,84.0,3.8,18.0,446.0,624.91,505.46
2018,5,8,16,45,709.0,80.0,3.75,17.75,395.5,571.59,465.37
2018,5,8,17,0,677.0,76.0,3.7,17.5,345.0,521.49,426.24
2018,5,8,17,15,634.5,71.5,3.6,17.15,295.0,463.94,380.11
2018,5,8,17,30,592.0,67.0,3.5,16.8,245.0,408.9,334.55
2018,5,8,17,45,530.0,60.5,3.45,16.45,197.0,344.74,280.25
2018,5,8,18,0,468.0,54.0,3.4,16.1,149.0,285.46,228.42
2018,5,8,18,15,373.5,45.0,3.2,15.7,107.0,215.69,167.34
2018,5,8,18,30,279.0,36.0,3.0,15.3,65.0,154.5,110.95
2018,5,8,18,45,166.5,22.5,2.85,14.9,37.5,85.75,7.36
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,22.52,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,131.5,16.5,3.05,12.35,24.0,16.22,0.0
2018,5,9,5,30,234.0,28.0,3.2,12.7,44.0,23.29,7.52
2018,5,9,5,45,350.5,36.5,3.35,13.05,83.5,28.25,18.51
2018,5,9,6,0,467.0,45.0,3.5,13.4,123.0,33.02,23.49
2018,5,9,6,15,539.5,51.5,3.6,13.75,171.5,35.77,26.29
2018,5,9,6,30,612.0,58.0,3.7,14.1,220.0,45.28,28.3
2018,5,9,6,45,659.0,63.0,3.85,14.4,271.5,83.81,43.58
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,130.51,74.39
2018,5,9,7,15,738.0,72.0,4.05,15.0,374.5,175.52,109.92
2018,5,9,7,30,770.0,76.0,4.1,15.3,426.0,223.86,151.4
2018,5,9,7,45,793.0,80.0,4.15,15.6,477.0,273.0,195.32
2018,5,9,8,0,816.0,84.0,4.2,15.9,528.0,324.19,241.14
2018,5,9,8,15,834.5,86.5,4.25,16.15,576.0,374.29,285.8
2018,5,9,8,30,853.0,89.0,4.3,16.4,624.0,429.54,333.59
2018,5,9,8,45,866.0,91.5,4.3,16.7,668.0,479.06,375.77
2018,5,9,9,0,879.0,94.0,4.3,17.0,712.0,528.75,416.94
2018,5,9,9,15,890.5,94.5,4.3,17.25,751.0,575.78,455.1
2018,5,9,9,30,902.0,95.0,4.3,17.5,790.0,622.39,491.94
2018,5,9,9,45,912.5,95.5,4.3,17.75,824.5,667.74,526.92
2018,5,9,10,0,923.0,96.0,4.3,18.0,859.0,712.17,560.29
2018,5,9,10,15,928.5,97.5,4.3,18.2,886.5,752.84,588.52
2018,5,9,10,30,934.0,99.0,4.3,18.4,914.0,791.83,615.28
2018,5,9,10,45,936.5,100.5,4.3,18.6,934.0,826.63,638.88
2018,5,9,11,0,939.0,102.0,4.3,18.8,954.0,859.23,660.76
2018,5,9,11,15,922.0,114.5,4.25,18.9,960.5,883.65,676.82
2018,5,9,11,30,905.0,127.0,4.2,19.0,967.0,904.75,690.57
2018,5,9,11,45,921.0,117.5,4.15,19.15,976.5,930.68,707.54
2018,5,9,12,0,937.0,108.0,4.1,19.3,986.0,954.34,722.87
2018,5,9,12,15,935.5,108.5,4.05,19.35,983.5,969.32,732.54
2018,5,9,12,30,934.0,109.0,4.0,19.4,981.0,981.36,740.32
2018,5,9,12,45,929.0,110.5,4.0,19.45,970.0,988.12,744.93
2018,5,9,13,0,924.0,112.0,4.0,19.5,959.0,991.83,747.63
2018,5,9,13,15,920.0,111.0,4.05,19.5,941.0,990.89,747.78
2018,5,9,13,30,916.0,110.0,4.1,19.5,923.0,986.9,745.99
2018,5,9,13,45,909.5,110.0,4.15,19.45,898.5,978.56,741.52
2018,5,9,14,0,903.0,110.0,4.2,19.4,874.0,967.3,735.18
2018,5,9,14,15,895.0,109.0,4.3,19.25,843.0,950.76,725.83
2018,5,9,14,30,887.0,108.0,4.4,19.1,812.0,931.52,714.72
2018,5,9,14,45,876.0,107.0,4.45,18.95,775.0,907.0,699.76
2018,5,9,15,0,865.0,106.0,4.5,18.8,738.0,880.16,683.11
2018,5,9,15,15,851.0,104.0,4.5,18.8,695.5,847.51,661.48
2018,5,9,15,30,837.0,102.0,4.5,18.8,653.0,818.03,642.05
2018,5,9,15,45,818.5,99.0,4.65,18.25,606.0,777.14,616.27
2018,5,9,16,0,800.0,96.0,4.8,17.7,559.0,735.07,589.06
2018,5,9,16,15,775.5,93.0,4.75,17.4,509.0,687.66,555.71
2018,5,9,16,30,751.0,90.0,4.7,17.1,459.0,639.99,521.61
2018,5,9,16,45,719.5,86.5,4.65,16.8,408.0,589.58,483.23
2018,5,9,17,0,688.0,83.0,4.6,16.5,357.0,537.85,442.58
2018,5,9,17,15,642.5,78.0,4.45,16.1,305.5,477.42,393.71
2018,5,9,17,30,597.0,73.0,4.3,15.7,254.0,419.68,345.6
2018,5,9,17,45,529.5,66.0,4.2,15.35,204.0,351.81,287.86
2018,5,9,18,0,462.0,59.0,4.1,15.0,154.0,289.22,233.01
2018,5,9,18,15,354.0,49.5,3.95,14.65,110.5,213.36,166.81
2018,5,9,18,30,246.0,40.0,3.8,14.3,67.0,148.85,108.38
2018,5,9,18,45,136.5,24.5,3.7,13.95,38.0,80.11,15.45
2018,5,9,19,0,27.0,9.0,3.6,13.6,9.0,15.74,0.0
2018,5,9,19,15,13.5,4.5,3.55,13.45,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,2.55,11.35,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,2.5,11.4,4.0,0.0,0.0
2018,5,10,5,15,82.5,16.0,2.6,11.85,21.5,15.73,0.0
2018,5,10,5,30,149.0,28.0,2.7,12.3,39.0,22.0,8.0
2018,5,10,5,45,227.5,40.5,2.8,12.75,72.0,31.03,21.01
2018,5,10,6,0,306.0,53.0,2.9,13.2,105.0,39.6,29.35
2018,5,10,6,15,382.5,64.0,2.9,13.55,151.5,46.57,35.93
2018,5,10,6,30,459.0,75.0,2.9,13.9,198.0,59.72,40.78
2018,5,10,6,45,551.0,78.5,2.85,14.2,257.0,92.01,53.66
2018,5,10,7,0,643.0,82.0,2.8,14.5,316.0,133.97,79.82
2018,5,10,7,15,679.5,86.0,2.9,14.9,367.0,176.8,113.44
2018,5,10,7,30,716.0,90.0,3.0,15.3,418.0,223.41,152.97
2018,5,10,7,45,743.0,94.0,3.1,15.7,468.5,274.33,197.59
2018,5,10,8,0,770.0,98.0,3.2,16.1,519.0,324.3,241.6
2018,5,10,8,15,790.5,101.0,3.25,16.5,567.0,373.3,284.52
2018,5,10,8,30,811.0,104.0,3.3,16.9,615.0,423.74,327.71
2018,5,10,8,45,779.0,125.0,3.35,17.35,644.0,467.57,364.71
2018,5,10,9,0,747.0,146.0,3.4,17.8,673.0,504.72,395.25
2018,5,10,9,15,657.5,196.0,3.4,18.1,679.0,535.61,419.19
2018,5,10,9,30,568.0,246.0,3.4,18.4,685.0,558.83,436.01
2018,5,10,9,45,541.0,272.5,3.4,18.7,705.0,591.5,459.85
2018,5,10,10,0,514.0,299.0,3.4,19.0,725.0,621.33,480.89
2018,5,10,10,15,507.5,315.5,3.4,19.2,747.5,653.9,504.08
2018,5,10,10,30,501.0,332.0,3.4,19.4,770.0,685.16,525.9
2018,5,10,10,45,510.0,340.5,3.4,19.6,795.0,719.8,550.23
2018,5,10,11,0,519.0,349.0,3.4,19.8,820.0,753.94,573.86
2018,5,10,11,15,536.5,349.0,3.35,19.9,842.0,786.57,596.52
2018,5,10,11,30,554.0,349.0,3.3,20.0,864.0,818.71,618.6
2018,5,10,11,45,571.0,341.0,3.3,20.1,874.5,842.0,634.87
2018,5,10,12,0,588.0,333.0,3.3,20.2,885.0,864.14,650.34
2018,5,10,12,15,582.5,334.0,3.4,20.15,880.0,873.02,657.02
2018,5,10,12,30,577.0,335.0,3.5,20.1,875.0,879.88,662.46
2018,5,10,12,45,630.5,299.5,3.65,20.05,883.5,903.95,682.17
2018,5,10,13,0,684.0,264.0,3.8,20.0,892.0,926.78,700.94
2018,5,10,13,15,713.5,240.0,3.85,19.95,884.5,935.6,707.99
2018,5,10,13,30,743.0,216.0,3.9,19.9,877.0,941.43,712.94
2018,5,10,13,45,754.0,201.0,3.95,19.85,856.0,935.89,710.24
2018,5,10,14,0,765.0,186.0,4.0,19.8,835.0,927.34,705.64
2018,5,10,14,15,802.0,158.0,4.1,19.7,816.0,922.87,704.4
2018,5,10,14,30,839.0,130.0,4.2,19.6,797.0,917.7,702.75
2018,5,10,14,45,830.0,126.0,4.25,19.5,760.0,892.74,687.07
2018,5,10,15,0,821.0,122.0,4.3,19.4,723.0,865.44,669.82
2018,5,10,15,15,787.5,125.0,4.3,19.4,674.5,822.62,640.89
2018,5,10,15,30,754.0,128.0,4.3,19.4,626.0,779.0,611.19
2018,5,10,15,45,721.5,127.0,4.35,19.0,576.0,734.51,581.63
2018,5,10,16,0,689.0,126.0,4.4,18.6,526.0,687.07,549.37
2018,5,10,16,15,644.5,124.0,4.45,18.25,472.0,629.83,508.24
2018,5,10,16,30,600.0,122.0,4.5,17.9,418.0,573.97,466.48
2018,5,10,16,45,612.5,106.5,4.5,17.55,380.0,542.73,443.73
2018,5,10,17,0,625.0,91.0,4.5,17.2,342.0,508.98,418.03
2018,5,10,17,15,592.5,84.0,4.5,16.7,295.0,456.37,375.94
2018,5,10,17,30,560.0,77.0,4.5,16.2,248.0,405.4,333.81
2018,5,10,17,45,480.0,70.5,4.45,15.7,197.5,333.37,272.96
2018,5,10,18,0,400.0,64.0,4.4,15.2,147.0,266.31,214.91
2018,5,10,18,15,309.0,52.5,4.3,14.7,106.0,198.94,155.93
2018,5,10,18,30,218.0,41.0,4.2,14.2,65.0,140.57,103.07
2018,5,10,18,45,131.0,27.0,4.05,13.75,39.5,82.43,23.49
2018,5,10,19,0,44.0,13.0,3.9,13.3,14.0,24.1,0.0
2018,5,10,19,15,22.0,6.5,3.85,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.5,3.0,2.15,10.65,2.5,0.0,0.0
2018,5,11,5,0,31.0,6.0,2.2,10.7,5.0,0.0,0.0
2018,5,11,5,15,97.5,17.0,2.35,11.2,22.5,16.71,0.0
2018,5,11,5,30,164.0,28.0,2.5,11.7,40.0,21.93,8.91
2018,5,11,5,45,243.5,41.0,2.65,12.15,74.5,31.36,21.44
2018,5,11,6,0,323.0,54.0,2.8,12.6,109.0,40.32,30.09
2018,5,11,6,15,413.0,62.0,2.9,13.1,157.5,44.63,34.29
2018,5,11,6,30,503.0,70.0,3.0,13.6,206.0,57.38,37.32
2018,5,11,6,45,554.5,77.0,3.1,14.15,256.0,92.57,53.55
2018,5,11,7,0,606.0,84.0,3.2,14.7,306.0,133.23,80.64
2018,5,11,7,15,559.0,108.5,3.25,15.2,337.0,178.17,119.7
2018,5,11,7,30,512.0,133.0,3.3,15.7,368.0,219.12,157.04
2018,5,11,7,45,518.5,148.5,3.35,16.2,410.0,261.26,193.64
2018,5,11,8,0,525.0,164.0,3.4,16.7,452.0,304.04,230.54
2018,5,11,8,15,524.0,181.5,3.4,17.2,490.5,346.3,266.51
2018,5,11,8,30,523.0,199.0,3.4,17.7,529.0,388.28,301.34
2018,5,11,8,45,542.0,209.0,3.4,18.15,572.5,432.53,337.04
2018,5,11,9,0,561.0,219.0,3.4,18.6,616.0,478.06,372.91
2018,5,11,9,15,599.0,219.5,3.45,18.95,664.5,526.0,410.32
2018,5,11,9,30,637.0,220.0,3.5,19.3,713.0,576.91,449.26
2018,5,11,9,45,702.0,202.0,3.5,19.7,767.0,630.39,489.8
2018,5,11,10,0,767.0,184.0,3.5,20.1,821.0,687.74,532.44
2018,5,11,10,15,765.0,194.0,3.45,20.35,846.5,726.34,559.64
2018,5,11,10,30,763.0,204.0,3.4,20.6,872.0,763.27,585.18
2018,5,11,10,45,783.5,198.0,3.4,20.85,898.0,801.48,611.81
2018,5,11,11,0,804.0,192.0,3.4,21.1,924.0,838.12,636.01
2018,5,11,11,15,797.5,199.5,3.35,21.35,934.0,863.9,652.26
2018,5,11,11,30,791.0,207.0,3.3,21.6,944.0,887.27,666.84
2018,5,11,11,45,775.0,218.5,3.3,21.8,944.0,905.32,678.23
2018,5,11,12,0,759.0,230.0,3.3,22.0,944.0,919.57,687.11
2018,5,11,12,15,789.0,210.5,3.35,22.2,951.0,940.48,700.91
2018,5,11,12,30,819.0,191.0,3.4,22.4,958.0,961.78,714.94
2018,5,11,12,45,887.0,148.0,3.4,22.6,971.0,988.43,732.22
2018,5,11,13,0,955.0,105.0,3.4,22.8,984.0,1016.79,750.57
2018,5,11,13,15,951.5,104.5,3.45,22.9,966.0,1016.82,750.94
2018,5,11,13,30,948.0,104.0,3.5,23.0,948.0,1013.72,749.59
2018,5,11,13,45,929.0,110.0,3.55,23.1,918.5,999.61,741.08
2018,5,11,14,0,910.0,116.0,3.6,23.2,889.0,982.74,730.89
2018,5,11,14,15,865.0,131.5,3.7,23.2,845.0,949.11,710.06
2018,5,11,14,30,820.0,147.0,3.8,23.2,801.0,919.67,692.02
2018,5,11,14,45,826.0,136.0,3.85,23.2,768.5,901.15,681.05
2018,5,11,15,0,832.0,125.0,3.9,23.2,736.0,879.6,667.93
2018,5,11,15,15,812.5,122.5,3.9,23.2,690.5,842.52,643.69
2018,5,11,15,30,793.0,120.0,3.9,23.2,645.0,803.91,618.29
2018,5,11,15,45,777.0,114.0,3.9,22.95,598.0,763.01,591.57
2018,5,11,16,0,761.0,108.0,3.9,22.7,551.0,720.85,563.57
2018,5,11,16,15,747.0,100.5,3.75,22.4,503.5,677.49,533.85
2018,5,11,16,30,733.0,93.0,3.6,22.1,456.0,633.19,502.99
2018,5,11,16,45,729.0,83.5,3.45,21.8,411.0,592.58,473.34
2018,5,11,17,0,725.0,74.0,3.3,21.5,366.0,550.64,441.6
2018,5,11,17,15,689.5,68.5,3.15,20.9,315.0,493.68,397.4
2018,5,11,17,30,654.0,63.0,3.0,20.3,264.0,440.95,354.96
2018,5,11,17,45,598.5,57.5,2.85,19.75,215.0,378.2,302.98
2018,5,11,18,0,543.0,52.0,2.7,19.2,166.0,319.68,252.7
2018,5,11,18,15,446.0,44.0,2.65,18.7,121.0,246.1,189.5
2018,5,11,18,30,349.0,36.0,2.6,18.2,76.0,181.32,131.42
2018,5,11,18,45,229.5,25.5,2.5,17.75,46.5,110.47,39.78
2018,5,11,19,0,110.0,15.0,2.4,17.3,17.0,43.26,0.0
2018,5,11,19,15,55.0,7.5,2.4,17.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,21.0,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,42.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,155.5,18.0,2.0,14.5,28.0,17.69,0.0
2018,5,12,5,30,269.0,29.0,2.0,15.2,50.0,23.65,10.64
2018,5,12,5,45,379.0,37.5,2.0,15.9,90.5,28.64,18.84
2018,5,12,6,0,489.0,46.0,2.0,16.6,131.0,33.41,23.6
2018,5,12,6,15,558.5,52.0,2.05,17.1,180.0,35.75,25.94
2018,5,12,6,30,628.0,58.0,2.1,17.6,229.0,51.14,28.73
2018,5,12,6,45,674.5,62.5,2.15,18.1,281.0,93.5,48.78
2018,5,12,7,0,721.0,67.0,2.2,18.6,333.0,137.34,77.7
2018,5,12,7,15,753.5,70.5,2.2,19.05,385.0,182.86,113.52
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,231.73,154.76
2018,5,12,7,45,810.5,77.0,2.2,19.95,488.5,281.18,197.81
2018,5,12,8,0,835.0,80.0,2.2,20.4,540.0,337.07,245.79
2018,5,12,8,15,852.5,82.5,2.1,20.8,588.0,387.55,288.86
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,439.02,331.53
2018,5,12,8,45,883.0,86.5,1.85,21.6,679.5,488.32,371.09
2018,5,12,9,0,896.0,88.0,1.7,22.0,723.0,537.75,409.25
2018,5,12,9,15,903.5,91.0,1.65,22.3,762.0,585.42,445.31
2018,5,12,9,30,911.0,94.0,1.6,22.6,801.0,632.34,479.64
2018,5,12,9,45,911.5,99.5,1.5,22.85,832.5,676.12,510.29
2018,5,12,10,0,912.0,105.0,1.4,23.1,864.0,718.23,538.65
2018,5,12,10,15,917.5,106.0,1.45,23.2,890.5,757.94,564.78
2018,5,12,10,30,923.0,107.0,1.5,23.3,917.0,795.99,589.6
2018,5,12,10,45,927.5,107.5,1.55,23.4,937.5,830.96,612.21
2018,5,12,11,0,932.0,108.0,1.6,23.5,958.0,863.88,633.37
2018,5,12,11,15,933.5,109.0,1.7,23.5,970.0,892.56,652.52
2018,5,12,11,30,935.0,110.0,1.8,23.5,982.0,918.76,670.11
2018,5,12,11,45,935.5,109.5,1.9,23.55,986.5,940.05,684.44
2018,5,12,12,0,936.0,109.0,2.0,23.6,991.0,958.6,697.11
2018,5,12,12,15,929.5,112.5,2.1,23.5,986.5,971.82,706.85
2018,5,12,12,30,923.0,116.0,2.2,23.4,982.0,982.04,714.81
2018,5,12,12,45,911.0,121.5,2.35,23.3,968.5,986.07,719.41
2018,5,12,13,0,899.0,127.0,2.5,23.2,955.0,987.07,722.17
2018,5,12,13,15,894.5,126.5,2.65,23.05,937.5,986.2,723.92
2018,5,12,13,30,890.0,126.0,2.8,22.9,920.0,982.38,723.79
2018,5,12,13,45,856.5,139.5,2.9,22.7,887.0,962.52,712.83
2018,5,12,14,0,823.0,153.0,3.0,22.5,854.0,946.15,704.28
2018,5,12,14,15,765.5,173.5,3.05,22.25,807.0,907.22,680.19
2018,5,12,14,30,708.0,194.0,3.1,22.0,760.0,871.47,658.17
2018,5,12,14,45,738.5,170.0,3.2,21.7,736.0,863.24,655.35
2018,5,12,15,0,769.0,146.0,3.3,21.4,712.0,847.82,647.36
2018,5,12,15,15,771.0,135.0,3.3,21.4,674.5,821.58,630.53
2018,5,12,15,30,773.0,124.0,3.3,21.4,637.0,792.77,611.9
2018,5,12,15,45,761.5,118.0,3.3,20.65,593.5,756.08,589.22
2018,5,12,16,0,750.0,112.0,3.3,19.9,550.0,717.91,565.1
2018,5,12,16,15,733.0,106.0,3.2,19.45,503.0,677.07,537.53
2018,5,12,16,30,716.0,100.0,3.1,19.0,456.0,632.91,506.76
2018,5,12,16,45,683.0,95.0,3.0,18.6,405.0,578.77,466.47
2018,5,12,17,0,650.0,90.0,2.9,18.2,354.0,525.71,425.96
2018,5,12,17,15,605.0,84.5,2.8,17.7,303.5,466.39,379.44
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,409.73,333.56
2018,5,12,17,45,497.5,71.0,2.55,16.75,204.5,344.5,279.23
2018,5,12,18,0,435.0,63.0,2.4,16.3,156.0,284.11,227.36
2018,5,12,18,15,343.0,52.5,2.2,15.8,113.5,213.63,166.6
2018,5,12,18,30,251.0,42.0,2.0,15.3,71.0,154.07,113.5
2018,5,12,18,45,154.5,28.0,1.8,14.8,43.0,92.45,38.81
2018,5,12,19,0,58.0,14.0,1.6,14.3,15.0,28.92,0.0
2018,5,12,19,15,29.0,7.0,1.6,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,13,5,0,3.0,3.0,1.9,11.9,3.0,0.0,0.0
2018,5,13,5,15,19.5,12.5,2.05,12.2,14.0,12.29,0.0
2018,5,13,5,30,36.0,22.0,2.2,12.5,25.0,19.87,8.72
2018,5,13,5,45,60.5,37.5,2.35,12.8,46.5,33.04,22.97
2018,5,13,6,0,85.0,53.0,2.5,13.1,68.0,45.88,35.01
2018,5,13,6,15,68.0,73.5,2.55,13.35,88.0,62.07,49.79
2018,5,13,6,30,51.0,94.0,2.6,13.6,108.0,84.09,65.27
2018,5,13,6,45,66.5,120.0,2.6,13.8,142.0,110.38,85.75
2018,5,13,7,0,82.0,146.0,2.6,14.0,176.0,138.64,107.97
2018,5,13,7,15,121.0,169.5,2.6,14.3,221.5,166.49,128.96
2018,5,13,7,30,160.0,193.0,2.6,14.6,267.0,202.8,157.25
2018,5,13,7,45,164.0,217.0,2.55,14.85,300.5,234.13,182.84
2018,5,13,8,0,168.0,241.0,2.5,15.1,334.0,266.01,208.62
2018,5,13,8,15,179.0,262.5,2.5,15.5,369.5,298.94,234.69
