Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,30,190.0,284.0,2.5,15.9,405.0,332.96,261.28
2018,5,13,8,45,194.5,306.0,2.5,16.25,437.0,365.43,286.32
2018,5,13,9,0,199.0,328.0,2.5,16.6,469.0,398.3,311.23
2018,5,13,9,15,297.0,318.5,2.55,16.9,542.5,452.1,352.92
2018,5,13,9,30,395.0,309.0,2.6,17.2,616.0,514.77,401.06
2018,5,13,9,45,545.5,256.5,2.6,17.5,700.0,583.18,454.1
2018,5,13,10,0,696.0,204.0,2.6,17.8,784.0,660.54,513.05
2018,5,13,10,15,752.0,185.0,2.65,18.0,830.0,711.37,550.68
2018,5,13,10,30,808.0,166.0,2.7,18.2,876.0,765.21,589.47
2018,5,13,10,45,786.5,181.0,2.75,18.4,885.0,790.47,606.11
2018,5,13,11,0,765.0,196.0,2.8,18.6,894.0,812.59,620.75
2018,5,13,11,15,816.0,169.0,2.85,18.7,923.0,852.98,648.32
2018,5,13,11,30,867.0,142.0,2.9,18.8,952.0,891.49,674.26
2018,5,13,11,45,888.0,130.0,2.95,18.95,964.0,918.81,692.34
2018,5,13,12,0,909.0,118.0,3.0,19.1,976.0,944.12,709.13
2018,5,13,12,15,884.0,133.0,3.05,19.1,965.5,951.07,713.99
2018,5,13,12,30,859.0,148.0,3.1,19.1,955.0,954.74,716.92
2018,5,13,12,45,809.0,174.5,3.15,19.05,928.0,948.07,713.13
2018,5,13,13,0,759.0,201.0,3.2,19.0,901.0,934.1,704.54
2018,5,13,13,15,757.5,197.0,3.2,18.9,885.0,933.1,704.72
2018,5,13,13,30,756.0,193.0,3.2,18.8,869.0,929.47,703.1
2018,5,13,13,45,771.0,180.5,3.25,18.75,853.5,930.22,704.84
2018,5,13,14,0,786.0,168.0,3.3,18.7,838.0,927.97,704.6
2018,5,13,14,15,808.5,149.5,3.3,18.5,817.0,923.25,702.88
2018,5,13,14,30,831.0,131.0,3.3,18.3,796.0,914.88,698.78
2018,5,13,14,45,821.0,128.5,3.3,18.15,760.0,890.79,683.75
2018,5,13,15,0,811.0,126.0,3.3,18.0,724.0,864.46,667.24
2018,5,13,15,15,796.0,123.0,3.3,18.0,682.0,831.17,645.37
2018,5,13,15,30,781.0,120.0,3.3,18.0,640.0,796.2,622.19
2018,5,13,15,45,764.5,116.0,3.3,17.5,595.0,757.44,597.19
2018,5,13,16,0,748.0,112.0,3.3,17.0,550.0,717.51,570.95
2018,5,13,16,15,725.0,107.0,3.3,16.7,501.5,673.41,540.71
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,626.45,507.38
2018,5,13,16,45,671.5,97.0,3.25,16.1,403.0,574.5,468.25
2018,5,13,17,0,641.0,92.0,3.2,15.8,353.0,523.45,428.77
2018,5,13,17,15,597.5,86.0,3.15,15.4,303.0,464.75,382.17
2018,5,13,17,30,554.0,80.0,3.1,15.0,253.0,408.61,336.16
2018,5,13,17,45,474.5,73.5,3.05,14.65,202.5,336.69,275.83
2018,5,13,18,0,395.0,67.0,3.0,14.3,152.0,269.77,218.26
2018,5,13,18,15,291.0,55.0,2.9,13.95,108.5,196.19,154.62
2018,5,13,18,30,187.0,43.0,2.8,13.6,65.0,132.7,98.85
2018,5,13,18,45,113.5,28.0,2.7,13.25,39.5,75.67,34.94
2018,5,13,19,0,40.0,13.0,2.6,12.9,14.0,23.32,0.0
2018,5,13,19,15,20.0,6.5,2.6,12.75,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.93,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.74,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,11.08,4.03
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,15.43,8.13
2018,5,14,6,15,0.0,22.0,2.35,12.15,22.0,21.22,13.49
2018,5,14,6,30,0.0,28.0,2.3,12.4,28.0,27.02,17.67
2018,5,14,6,45,0.0,41.5,2.3,12.7,41.5,40.07,28.87
2018,5,14,7,0,0.0,55.0,2.3,13.0,55.0,53.14,39.94
2018,5,14,7,15,0.0,62.5,2.3,13.35,62.5,60.41,45.92
2018,5,14,7,30,0.0,70.0,2.3,13.7,70.0,67.68,51.82
2018,5,14,7,45,0.0,74.0,2.3,14.05,74.0,71.56,54.82
2018,5,14,8,0,0.0,78.0,2.3,14.4,78.0,75.45,57.79
2018,5,14,8,15,0.0,93.5,2.3,14.7,93.5,90.45,69.95
2018,5,14,8,30,0.0,109.0,2.3,15.0,109.0,105.17,81.72
2018,5,14,8,45,0.0,127.5,2.35,15.35,127.5,122.72,95.67
2018,5,14,9,0,0.0,146.0,2.4,15.7,146.0,140.3,109.49
2018,5,14,9,15,2.0,161.5,2.5,15.95,163.0,156.21,121.92
2018,5,14,9,30,4.0,177.0,2.6,16.2,180.0,172.33,134.46
2018,5,14,9,45,8.0,210.5,2.65,16.5,217.0,206.92,161.5
2018,5,14,10,0,12.0,244.0,2.7,16.8,254.0,241.9,188.48
2018,5,14,10,15,18.5,284.0,2.8,16.95,300.0,285.21,221.8
2018,5,14,10,30,25.0,324.0,2.9,17.1,346.0,327.1,253.64
2018,5,14,10,45,31.5,351.5,3.0,17.3,380.0,360.3,278.55
2018,5,14,11,0,38.0,379.0,3.1,17.5,414.0,394.19,303.83
2018,5,14,11,15,51.5,403.5,3.15,17.55,451.5,431.81,332.09
2018,5,14,11,30,65.0,428.0,3.2,17.6,489.0,470.37,360.83
2018,5,14,11,45,112.0,447.0,3.25,17.7,552.5,535.86,410.26
2018,5,14,12,0,159.0,466.0,3.3,17.8,616.0,602.44,459.68
2018,5,14,12,15,209.0,462.0,3.35,17.75,659.0,650.68,496.03
2018,5,14,12,30,259.0,458.0,3.4,17.7,702.0,703.19,535.18
2018,5,14,12,45,337.0,422.0,3.4,17.7,736.0,747.46,569.35
2018,5,14,13,0,415.0,386.0,3.4,17.7,770.0,795.57,605.92
2018,5,14,13,15,563.5,302.0,3.45,17.6,812.5,857.56,655.24
2018,5,14,13,30,712.0,218.0,3.5,17.5,855.0,917.82,701.11
2018,5,14,13,45,756.0,187.5,3.5,17.45,847.5,924.06,705.77
2018,5,14,14,0,800.0,157.0,3.5,17.4,840.0,930.73,711.31
2018,5,14,14,15,813.0,144.5,3.5,17.25,817.0,923.2,707.41
2018,5,14,14,30,826.0,132.0,3.5,17.1,794.0,912.43,701.48
2018,5,14,14,45,816.0,129.0,3.55,16.95,758.0,887.9,686.31
2018,5,14,15,0,806.0,126.0,3.6,16.8,722.0,861.13,669.59
2018,5,14,15,15,791.0,123.5,3.6,16.8,680.5,828.5,647.96
2018,5,14,15,30,776.0,121.0,3.6,16.8,639.0,794.21,625.02
2018,5,14,15,45,759.5,117.0,3.6,16.4,594.5,755.61,599.63
2018,5,14,16,0,743.0,113.0,3.6,16.0,550.0,715.83,573.02
2018,5,14,16,15,720.5,108.5,3.6,15.65,502.0,672.9,543.49
2018,5,14,16,30,698.0,104.0,3.6,15.3,454.0,627.03,510.75
2018,5,14,16,45,667.5,99.5,3.6,15.0,405.0,575.79,472.01
2018,5,14,17,0,637.0,95.0,3.6,14.7,356.0,525.43,432.9
2018,5,14,17,15,593.5,88.5,3.55,14.35,305.5,466.27,385.57
2018,5,14,17,30,550.0,82.0,3.5,14.0,255.0,409.66,338.87
2018,5,14,17,45,489.0,74.0,3.45,13.65,207.0,345.42,284.5
2018,5,14,18,0,428.0,66.0,3.4,13.3,159.0,285.82,232.52
2018,5,14,18,15,340.0,55.0,3.3,13.0,117.0,216.65,171.84
2018,5,14,18,30,252.0,44.0,3.2,12.7,75.0,157.61,118.67
2018,5,14,18,45,157.0,29.5,3.1,12.4,46.0,96.81,50.05
2018,5,14,19,0,62.0,15.0,3.0,12.1,17.0,31.2,0.0
2018,5,14,19,15,31.0,7.5,3.0,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.2,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,2.1,11.6,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.2,12.0,8.0,7.71,0.24
2018,5,15,5,45,0.0,13.5,2.3,12.4,13.5,13.01,5.71
2018,5,15,6,0,0.0,19.0,2.4,12.8,19.0,18.32,10.68
2018,5,15,6,15,0.0,27.5,2.4,13.1,27.5,26.54,18.19
2018,5,15,6,30,0.0,36.0,2.4,13.4,36.0,34.75,24.21
2018,5,15,6,45,0.5,61.5,2.35,13.65,61.5,59.47,45.27
2018,5,15,7,0,1.0,87.0,2.3,13.9,87.0,83.31,65.26
2018,5,15,7,15,3.0,116.5,2.25,14.2,117.5,110.71,87.82
2018,5,15,7,30,5.0,146.0,2.2,14.5,148.0,138.33,110.18
2018,5,15,7,45,8.5,167.0,2.2,14.75,171.5,159.21,126.67
2018,5,15,8,0,12.0,188.0,2.2,15.0,195.0,180.52,143.37
2018,5,15,8,15,22.0,215.5,2.2,15.3,229.0,210.48,166.72
2018,5,15,8,30,32.0,243.0,2.2,15.6,263.0,236.76,186.93
2018,5,15,8,45,27.5,251.5,2.2,15.9,269.5,245.3,193.06
2018,5,15,9,0,23.0,260.0,2.2,16.2,276.0,257.55,202.04
2018,5,15,9,15,38.5,293.0,2.25,16.45,322.0,293.91,229.92
2018,5,15,9,30,54.0,326.0,2.3,16.7,368.0,336.1,261.93
2018,5,15,9,45,113.0,362.0,2.35,16.95,455.0,407.35,316.4
2018,5,15,10,0,172.0,398.0,2.4,17.2,542.0,487.0,376.07
2018,5,15,10,15,254.5,397.0,2.5,17.4,617.5,552.17,425.28
2018,5,15,10,30,337.0,396.0,2.6,17.6,693.0,625.81,480.07
2018,5,15,10,45,360.0,392.5,2.7,17.75,716.5,655.0,501.29
2018,5,15,11,0,383.0,389.0,2.8,17.9,740.0,684.69,523.06
2018,5,15,11,15,449.0,355.5,2.9,18.0,772.5,722.77,552.32
2018,5,15,11,30,515.0,322.0,3.0,18.1,805.0,763.19,583.05
2018,5,15,11,45,612.0,269.5,3.05,18.2,846.5,813.34,621.22
2018,5,15,12,0,709.0,217.0,3.1,18.3,888.0,865.43,658.87
2018,5,15,12,15,705.0,223.5,3.2,18.3,889.5,882.15,670.65
2018,5,15,12,30,701.0,230.0,3.3,18.3,891.0,896.66,681.28
2018,5,15,12,45,789.0,179.5,3.4,18.3,916.0,936.11,709.15
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,971.44,733.97
2018,5,15,13,15,762.5,189.0,3.55,18.2,885.5,931.71,707.59
2018,5,15,13,30,648.0,249.0,3.6,18.1,830.0,889.2,679.34
2018,5,15,13,45,675.5,225.5,3.65,18.0,817.0,891.5,682.78
2018,5,15,14,0,703.0,202.0,3.7,17.9,804.0,890.61,683.49
2018,5,15,14,15,772.5,161.0,3.7,17.7,800.5,903.7,694.11
2018,5,15,14,30,842.0,120.0,3.7,17.5,797.0,909.99,700.03
2018,5,15,14,45,833.0,118.0,3.7,17.3,762.0,887.07,685.65
2018,5,15,15,0,824.0,116.0,3.7,17.1,727.0,867.18,673.62
2018,5,15,15,15,810.0,113.5,3.7,17.1,685.5,834.98,652.27
2018,5,15,15,30,796.0,111.0,3.7,17.1,644.0,801.03,629.6
2018,5,15,15,45,781.0,107.5,3.7,16.55,600.0,763.61,605.48
2018,5,15,16,0,766.0,104.0,3.7,16.0,556.0,724.91,580.05
2018,5,15,16,15,746.5,99.5,3.65,15.75,508.5,680.66,549.19
2018,5,15,16,30,727.0,95.0,3.6,15.5,461.0,635.87,517.44
2018,5,15,16,45,700.5,89.5,3.6,15.2,411.5,587.46,481.28
2018,5,15,17,0,674.0,84.0,3.6,14.9,362.0,537.19,442.41
2018,5,15,17,15,635.5,78.5,3.5,14.65,312.0,480.64,397.0
2018,5,15,17,30,597.0,73.0,3.4,14.4,262.0,426.2,351.94
2018,5,15,17,45,544.0,65.5,3.35,14.15,214.0,364.54,299.67
2018,5,15,18,0,491.0,58.0,3.3,13.9,166.0,306.9,249.16
2018,5,15,18,15,336.5,51.5,3.15,13.65,116.5,211.3,167.3
2018,5,15,18,30,182.0,45.0,3.0,13.4,67.0,133.8,100.62
2018,5,15,18,45,97.5,28.0,2.85,13.15,39.0,71.29,38.02
2018,5,15,19,0,13.0,11.0,2.7,12.9,11.0,14.29,0.0
2018,5,15,19,15,6.5,5.5,2.65,12.8,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.2,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,6.88,0.0
2018,5,16,5,15,133.5,20.5,2.3,12.0,30.5,20.15,0.0
2018,5,16,5,30,231.0,34.0,2.4,12.4,54.0,26.64,15.07
2018,5,16,5,45,333.5,44.0,2.5,12.85,94.0,34.25,24.18
2018,5,16,6,0,436.0,54.0,2.6,13.3,134.0,40.1,29.95
2018,5,16,6,15,505.0,61.0,2.6,13.55,181.5,42.89,32.75
2018,5,16,6,30,574.0,68.0,2.6,13.8,229.0,64.66,37.92
2018,5,16,6,45,613.0,74.0,2.65,14.1,277.5,102.01,57.46
2018,5,16,7,0,652.0,80.0,2.7,14.4,326.0,143.56,86.94
2018,5,16,7,15,685.5,85.5,2.65,14.7,377.5,187.81,122.93
2018,5,16,7,30,719.0,91.0,2.6,15.0,429.0,235.5,163.92
2018,5,16,7,45,753.5,92.5,2.55,15.3,481.5,286.4,208.33
2018,5,16,8,0,788.0,94.0,2.5,15.6,534.0,337.13,252.62
2018,5,16,8,15,778.5,106.0,2.5,15.85,572.5,383.71,293.8
2018,5,16,8,30,769.0,118.0,2.5,16.1,611.0,428.88,332.64
2018,5,16,8,45,684.5,154.5,2.5,16.35,615.5,456.01,356.41
2018,5,16,9,0,600.0,191.0,2.5,16.6,620.0,478.03,374.67
2018,5,16,9,15,489.5,241.5,2.55,16.8,604.0,490.57,384.25
2018,5,16,9,30,379.0,292.0,2.6,17.0,588.0,492.14,384.43
2018,5,16,9,45,243.5,320.5,2.7,17.2,514.0,451.29,351.92
2018,5,16,10,0,108.0,349.0,2.8,17.4,440.0,399.46,310.01
2018,5,16,10,15,98.0,358.0,2.85,17.5,442.5,406.8,315.28
2018,5,16,10,30,88.0,367.0,2.9,17.6,445.0,414.92,320.8
2018,5,16,10,45,193.0,387.0,2.9,17.75,562.5,520.15,401.46
2018,5,16,11,0,298.0,407.0,2.9,17.9,680.0,632.37,484.66
2018,5,16,11,15,440.5,354.0,2.85,17.95,764.0,714.76,546.75
2018,5,16,11,30,583.0,301.0,2.8,18.0,848.0,802.09,611.24
2018,5,16,11,45,477.0,352.5,2.75,18.05,802.0,773.88,587.26
2018,5,16,12,0,371.0,404.0,2.7,18.1,756.0,737.89,558.57
2018,5,16,12,15,272.5,430.0,2.7,18.1,688.0,681.49,516.23
2018,5,16,12,30,174.0,456.0,2.7,18.1,620.0,618.27,468.48
2018,5,16,12,45,133.5,446.0,2.7,18.15,571.0,574.61,436.43
2018,5,16,13,0,93.0,436.0,2.7,18.2,522.0,524.11,398.96
2018,5,16,13,15,81.5,417.0,2.8,18.2,491.5,496.15,379.09
2018,5,16,13,30,70.0,398.0,2.9,18.2,461.0,467.62,358.47
2018,5,16,13,45,66.0,386.5,2.95,18.15,444.5,453.58,348.65
2018,5,16,14,0,62.0,375.0,3.0,18.1,428.0,439.24,338.52
2018,5,16,14,15,61.0,363.0,3.05,18.0,413.5,426.97,330.1
2018,5,16,14,30,60.0,351.0,3.1,17.9,399.0,414.44,321.46
2018,5,16,14,45,90.5,343.0,3.15,17.8,412.0,434.59,338.7
2018,5,16,15,0,121.0,335.0,3.2,17.7,425.0,462.26,361.37
2018,5,16,15,15,137.5,319.5,3.2,17.7,416.0,459.29,360.41
2018,5,16,15,30,154.0,304.0,3.2,17.7,407.0,455.04,358.62
2018,5,16,15,45,214.5,270.5,3.2,17.3,403.5,465.04,369.81
2018,5,16,16,0,275.0,237.0,3.2,16.9,400.0,479.42,384.01
2018,5,16,16,15,430.0,183.0,3.15,16.65,412.5,536.78,432.95
2018,5,16,16,30,585.0,129.0,3.1,16.4,425.0,576.76,467.58
2018,5,16,16,45,629.5,108.5,3.1,16.15,396.0,562.5,458.04
2018,5,16,17,0,674.0,88.0,3.1,15.9,367.0,542.96,444.04
2018,5,16,17,15,633.0,82.0,3.05,15.55,316.0,484.3,397.55
2018,5,16,17,30,592.0,76.0,3.0,15.2,265.0,427.95,351.62
2018,5,16,17,45,536.0,68.5,3.0,14.9,216.5,364.9,298.79
2018,5,16,18,0,480.0,61.0,3.0,14.6,168.0,306.09,247.82
2018,5,16,18,15,394.5,52.0,2.85,14.2,125.0,237.98,188.25
2018,5,16,18,30,309.0,43.0,2.7,13.8,82.0,177.71,134.17
2018,5,16,18,45,202.0,30.0,2.55,13.4,51.0,113.32,65.71
2018,5,16,19,0,95.0,17.0,2.4,13.0,20.0,42.31,0.0
2018,5,16,19,15,47.5,8.5,2.4,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,6.88,0.0
2018,5,17,5,15,118.5,21.0,2.3,11.9,30.5,16.79,0.0
2018,5,17,5,30,206.0,35.0,2.4,12.3,54.0,27.4,16.0
2018,5,17,5,45,301.0,46.0,2.55,12.7,92.5,35.0,24.9
2018,5,17,6,0,396.0,57.0,2.7,13.1,131.0,42.76,32.35
2018,5,17,6,15,462.5,65.0,2.75,13.45,177.0,46.27,35.79
2018,5,17,6,30,529.0,73.0,2.8,13.8,223.0,68.96,41.81
2018,5,17,6,45,575.5,79.0,2.85,14.15,272.0,104.69,60.88
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,145.39,89.72
2018,5,17,7,15,656.5,90.0,2.85,14.8,371.0,187.93,124.33
2018,5,17,7,30,691.0,95.0,2.8,15.1,421.0,234.01,163.9
2018,5,17,7,45,716.5,98.5,2.8,15.45,469.5,279.67,204.25
2018,5,17,8,0,742.0,102.0,2.8,15.8,518.0,330.71,248.8
2018,5,17,8,15,762.5,105.0,2.75,16.05,564.5,378.25,290.14
2018,5,17,8,30,783.0,108.0,2.7,16.3,611.0,427.25,331.71
2018,5,17,8,45,799.0,109.5,2.65,16.6,653.5,474.0,370.5
2018,5,17,9,0,815.0,111.0,2.6,16.9,696.0,521.33,408.64
2018,5,17,9,15,826.0,113.5,2.6,17.15,734.0,570.09,446.88
2018,5,17,9,30,837.0,116.0,2.6,17.4,772.0,615.24,481.53
2018,5,17,9,45,845.0,118.0,2.6,17.65,804.0,657.48,513.2
2018,5,17,10,0,853.0,120.0,2.6,17.9,836.0,698.74,543.43
2018,5,17,10,15,859.0,122.0,2.65,18.1,862.5,737.41,570.23
2018,5,17,10,30,865.0,124.0,2.7,18.3,889.0,774.61,595.51
2018,5,17,10,45,869.0,125.0,2.75,18.5,908.5,807.68,617.7
2018,5,17,11,0,873.0,126.0,2.8,18.7,928.0,838.84,638.47
2018,5,17,11,15,875.5,127.0,2.85,18.85,940.5,866.69,657.02
2018,5,17,11,30,878.0,128.0,2.9,19.0,953.0,892.31,674.02
2018,5,17,11,45,879.0,128.0,3.0,19.1,958.0,913.3,688.37
2018,5,17,12,0,880.0,128.0,3.1,19.2,963.0,931.78,701.12
2018,5,17,12,15,881.5,127.0,3.2,19.2,961.5,947.17,712.13
2018,5,17,12,30,883.0,126.0,3.3,19.2,960.0,959.89,721.45
2018,5,17,12,45,885.0,123.0,3.4,19.25,951.5,968.35,727.88
2018,5,17,13,0,887.0,120.0,3.5,19.3,943.0,973.96,732.52
2018,5,17,13,15,883.5,119.0,3.6,19.2,926.0,973.41,733.54
2018,5,17,13,30,880.0,118.0,3.7,19.1,909.0,969.95,732.74
2018,5,17,13,45,875.0,116.0,3.8,19.0,885.0,961.14,728.39
2018,5,17,14,0,870.0,114.0,3.9,18.9,861.0,949.5,722.2
2018,5,17,14,15,862.5,112.5,3.95,18.7,831.0,933.28,712.9
2018,5,17,14,30,855.0,111.0,4.0,18.5,801.0,914.46,701.84
2018,5,17,14,45,845.5,109.0,4.1,18.35,765.0,890.81,687.52
2018,5,17,15,0,836.0,107.0,4.2,18.2,729.0,864.88,671.53
2018,5,17,15,15,822.5,105.0,4.2,18.2,688.0,833.37,650.62
2018,5,17,15,30,809.0,103.0,4.2,18.2,647.0,805.16,632.03
2018,5,17,15,45,793.0,100.0,4.2,17.75,602.5,767.12,607.15
2018,5,17,16,0,777.0,97.0,4.2,17.3,558.0,727.85,581.05
2018,5,17,16,15,755.5,93.5,4.2,17.0,510.0,682.87,549.92
2018,5,17,16,30,734.0,90.0,4.2,16.7,462.0,637.48,517.94
2018,5,17,16,45,704.0,86.5,4.15,16.45,412.5,588.47,481.34
2018,5,17,17,0,674.0,83.0,4.1,16.2,363.0,538.18,442.19
2018,5,17,17,15,633.0,78.0,4.1,15.85,313.0,480.68,396.41
2018,5,17,17,30,592.0,73.0,4.1,15.5,263.0,425.5,351.08
2018,5,17,17,45,533.5,67.0,4.05,15.15,215.5,362.88,298.19
2018,5,17,18,0,475.0,61.0,4.0,14.8,168.0,304.69,247.46
2018,5,17,18,15,389.5,52.0,3.9,14.5,125.0,236.7,187.77
2018,5,17,18,30,304.0,43.0,3.8,14.2,82.0,176.29,133.56
2018,5,17,18,45,197.5,30.0,3.7,13.95,51.0,112.75,67.93
2018,5,17,19,0,91.0,17.0,3.6,13.7,20.0,41.42,0.0
2018,5,17,19,15,45.5,8.5,3.55,13.5,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.65,12.2,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.7,12.3,8.0,7.86,0.0
2018,5,18,5,15,94.5,21.0,2.8,12.55,28.5,16.73,0.0
2018,5,18,5,30,163.0,34.0,2.9,12.8,49.0,26.47,15.5
2018,5,18,5,45,192.0,41.0,3.0,13.05,69.5,30.82,21.26
2018,5,18,6,0,221.0,48.0,3.1,13.3,90.0,35.0,25.47
2018,5,18,6,15,167.5,53.5,3.1,13.55,91.0,43.0,32.87
2018,5,18,6,30,114.0,59.0,3.1,13.8,92.0,51.99,36.24
2018,5,18,6,45,57.5,82.5,3.1,14.05,99.0,77.58,58.25
2018,5,18,7,0,1.0,106.0,3.1,14.3,106.0,100.21,79.34
2018,5,18,7,15,2.5,127.5,3.05,14.6,128.5,120.43,95.79
2018,5,18,7,30,4.0,149.0,3.0,14.9,151.0,140.91,112.22
2018,5,18,7,45,6.5,166.0,2.95,15.2,169.5,157.95,125.59
2018,5,18,8,0,9.0,183.0,2.9,15.5,188.0,175.29,139.08
2018,5,18,8,15,13.5,204.5,2.8,15.75,213.0,197.71,156.51
2018,5,18,8,30,18.0,226.0,2.7,16.0,238.0,220.65,174.19
2018,5,18,8,45,27.0,254.0,2.65,16.3,273.0,247.56,194.82
2018,5,18,9,0,36.0,282.0,2.6,16.6,308.0,279.76,219.39
2018,5,18,9,15,70.0,320.5,2.6,16.85,374.5,336.37,262.88
2018,5,18,9,30,104.0,359.0,2.6,17.1,441.0,396.21,308.16
2018,5,18,9,45,160.5,381.0,2.55,17.4,513.0,455.7,352.9
2018,5,18,10,0,217.0,403.0,2.5,17.7,585.0,523.34,402.94
2018,5,18,10,15,306.5,388.5,2.55,17.9,655.0,583.35,448.26
2018,5,18,10,30,396.0,374.0,2.6,18.1,725.0,651.93,499.22
2018,5,18,10,45,395.5,384.5,2.65,18.3,741.5,677.21,516.51
2018,5,18,11,0,395.0,395.0,2.7,18.5,758.0,701.7,533.38
2018,5,18,11,15,432.5,377.0,2.75,18.6,779.5,730.62,554.87
2018,5,18,11,30,470.0,359.0,2.8,18.7,801.0,760.92,577.19
2018,5,18,11,45,568.0,304.0,2.85,18.8,841.5,808.96,613.86
2018,5,18,12,0,666.0,249.0,2.9,18.9,882.0,859.79,651.98
2018,5,18,12,15,610.0,287.0,3.0,18.85,865.5,858.31,649.45
2018,5,18,12,30,554.0,325.0,3.1,18.8,849.0,854.23,645.51
2018,5,18,12,45,505.0,351.0,3.2,18.8,825.0,842.14,636.37
2018,5,18,13,0,456.0,377.0,3.3,18.8,801.0,827.82,625.69
2018,5,18,13,15,463.5,365.5,3.35,18.7,789.5,828.39,627.53
2018,5,18,13,30,471.0,354.0,3.4,18.6,778.0,827.1,628.04
2018,5,18,13,45,489.5,335.0,3.45,18.5,765.5,826.73,629.72
2018,5,18,14,0,508.0,316.0,3.5,18.4,753.0,824.1,629.89
2018,5,18,14,15,557.5,282.0,3.5,18.25,746.0,832.47,638.79
2018,5,18,14,30,607.0,248.0,3.5,18.1,739.0,839.64,646.77
2018,5,18,14,45,653.0,213.5,3.55,17.95,719.5,837.53,648.51
2018,5,18,15,0,699.0,179.0,3.6,17.8,700.0,830.68,645.56
2018,5,18,15,15,745.0,147.5,3.6,17.8,675.0,821.97,640.8
2018,5,18,15,30,791.0,116.0,3.6,17.8,650.0,805.53,630.59
2018,5,18,15,45,735.5,123.5,3.75,17.35,593.0,750.19,593.78
2018,5,18,16,0,680.0,131.0,3.9,16.9,536.0,693.73,555.45
2018,5,18,16,15,678.5,119.0,3.95,16.6,494.0,657.55,530.93
2018,5,18,16,30,677.0,107.0,4.0,16.3,452.0,619.66,504.1
2018,5,18,16,45,676.5,96.5,4.05,16.0,410.5,582.6,476.87
2018,5,18,17,0,676.0,86.0,4.1,15.7,369.0,544.05,447.58
2018,5,18,17,15,627.5,82.0,4.1,15.35,317.0,483.1,398.95
2018,5,18,17,30,579.0,78.0,4.1,15.0,265.0,425.07,351.28
2018,5,18,17,45,520.0,70.5,4.05,14.65,216.5,360.92,297.21
2018,5,18,18,0,461.0,63.0,4.0,14.3,168.0,301.28,245.35
2018,5,18,18,15,380.0,54.5,3.95,14.0,126.5,236.12,187.97
2018,5,18,18,30,299.0,46.0,3.9,13.7,85.0,178.73,136.23
2018,5,18,18,45,191.5,32.5,3.8,13.4,53.5,115.11,71.99
2018,5,18,19,0,84.0,19.0,3.7,13.1,22.0,41.65,0.0
2018,5,18,19,15,42.0,9.5,3.7,12.95,11.0,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,4.2,11.8,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,4.2,11.8,7.0,6.88,0.0
2018,5,19,5,15,88.5,21.0,4.25,11.95,28.5,17.6,0.0
2018,5,19,5,30,156.0,35.0,4.3,12.1,50.0,27.24,16.38
2018,5,19,5,45,226.5,47.5,4.35,12.25,83.5,36.05,25.92
2018,5,19,6,0,297.0,60.0,4.4,12.4,117.0,44.4,33.93
2018,5,19,6,15,364.0,72.0,4.4,12.65,162.5,51.94,40.98
2018,5,19,6,30,431.0,84.0,4.4,12.9,208.0,77.69,50.54
2018,5,19,6,45,501.0,91.5,4.45,13.15,263.0,111.89,69.73
2018,5,19,7,0,571.0,99.0,4.5,13.4,318.0,153.37,99.13
2018,5,19,7,15,612.0,105.5,4.5,13.7,370.0,195.86,133.75
2018,5,19,7,30,653.0,112.0,4.5,14.0,422.0,242.56,173.78
2018,5,19,7,45,692.5,113.5,4.5,14.3,474.5,288.57,214.2
2018,5,19,8,0,732.0,115.0,4.5,14.6,527.0,338.31,257.83
2018,5,19,8,15,752.5,118.5,4.45,14.9,574.0,389.32,302.3
2018,5,19,8,30,773.0,122.0,4.4,15.2,621.0,438.26,344.26
2018,5,19,8,45,789.5,125.0,4.4,15.5,664.5,486.11,384.52
2018,5,19,9,0,806.0,128.0,4.4,15.8,708.0,534.62,424.29
2018,5,19,9,15,820.0,129.5,4.4,16.0,747.5,580.8,461.49
2018,5,19,9,30,834.0,131.0,4.4,16.2,787.0,626.98,497.82
2018,5,19,9,45,846.0,131.0,4.4,16.45,820.5,670.26,531.1
2018,5,19,10,0,858.0,131.0,4.4,16.7,854.0,714.48,564.3
2018,5,19,10,15,863.5,133.5,4.45,16.85,880.5,753.42,592.34
2018,5,19,10,30,869.0,136.0,4.5,17.0,907.0,790.85,618.62
2018,5,19,10,45,870.5,139.0,4.55,17.2,926.0,823.92,641.47
2018,5,19,11,0,872.0,142.0,4.6,17.4,945.0,854.95,662.8
2018,5,19,11,15,872.5,144.0,4.65,17.4,957.0,882.06,681.8
2018,5,19,11,30,873.0,146.0,4.7,17.4,969.0,906.86,699.21
2018,5,19,11,45,869.5,149.5,4.75,17.45,973.0,927.11,713.33
2018,5,19,12,0,866.0,153.0,4.8,17.5,977.0,944.78,725.72
2018,5,19,12,15,866.5,153.0,4.8,17.5,975.5,960.2,736.4
2018,5,19,12,30,867.0,153.0,4.8,17.5,974.0,973.0,745.35
2018,5,19,12,45,866.0,152.0,4.8,17.45,965.0,980.71,751.02
2018,5,19,13,0,865.0,151.0,4.8,17.4,956.0,985.64,754.9
2018,5,19,13,15,860.5,150.5,4.8,17.35,939.0,984.88,754.98
2018,5,19,13,30,856.0,150.0,4.8,17.3,922.0,981.3,753.25
2018,5,19,13,45,849.5,148.5,4.85,17.2,897.5,977.62,752.14
2018,5,19,14,0,843.0,147.0,4.9,17.1,873.0,965.72,745.38
2018,5,19,14,15,832.5,146.5,4.9,17.0,842.0,948.43,734.55
2018,5,19,14,30,822.0,146.0,4.9,16.9,811.0,928.66,722.06
2018,5,19,14,45,808.0,144.5,4.9,16.8,773.5,902.29,704.88
2018,5,19,15,0,794.0,143.0,4.9,16.7,736.0,873.85,686.21
2018,5,19,15,15,763.5,145.0,4.9,16.7,689.5,832.91,658.09
2018,5,19,15,30,733.0,147.0,4.9,16.7,643.0,794.75,631.84
2018,5,19,15,45,700.5,145.0,4.9,16.3,592.5,746.72,598.87
2018,5,19,16,0,668.0,143.0,4.9,15.9,542.0,698.58,565.32
2018,5,19,16,15,647.5,134.5,4.9,15.6,494.0,652.53,531.94
2018,5,19,16,30,627.0,126.0,4.9,15.3,446.0,606.2,497.44
2018,5,19,16,45,596.5,121.5,4.85,15.0,400.5,557.43,459.84
2018,5,19,17,0,566.0,117.0,4.8,14.7,355.0,509.55,422.08
2018,5,19,17,15,518.0,112.0,4.75,14.3,307.5,449.23,373.42
2018,5,19,17,30,470.0,107.0,4.7,13.9,260.0,395.63,328.91
2018,5,19,17,45,404.0,96.5,4.7,13.55,212.0,329.98,273.35
2018,5,19,18,0,338.0,86.0,4.7,13.2,164.0,269.84,221.16
2018,5,19,18,15,217.0,67.0,4.6,12.95,112.5,176.21,140.88
2018,5,19,18,30,96.0,48.0,4.5,12.7,61.0,94.55,71.25
2018,5,19,18,45,52.0,30.0,4.4,12.45,36.5,55.63,33.84
2018,5,19,19,0,8.0,12.0,4.3,12.2,12.0,14.0,0.0
2018,5,19,19,15,4.0,6.0,4.25,12.15,6.0,5.9,0.0
2018,5,19,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.0,11.8,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.0,11.8,6.0,5.9,0.0
2018,5,20,5,15,12.5,17.0,4.05,11.95,18.0,16.02,0.0
2018,5,20,5,30,18.0,28.0,4.1,12.1,30.0,26.2,15.74
2018,5,20,5,45,47.0,44.5,4.1,12.2,53.0,38.74,28.32
2018,5,20,6,0,76.0,61.0,4.1,12.3,76.0,52.19,40.88
2018,5,20,6,15,56.5,80.5,4.1,12.45,93.5,71.22,58.22
2018,5,20,6,30,37.0,100.0,4.1,12.6,111.0,89.88,70.39
2018,5,20,6,45,90.5,124.0,4.1,12.75,157.0,113.4,87.48
2018,5,20,7,0,144.0,148.0,4.1,12.9,203.0,146.62,112.41
2018,5,20,7,15,214.0,165.0,4.05,13.0,260.0,178.26,135.82
2018,5,20,7,30,284.0,182.0,4.0,13.1,317.0,221.6,169.83
2018,5,20,7,45,280.5,207.5,3.95,13.2,353.0,258.0,200.99
2018,5,20,8,0,277.0,233.0,3.9,13.3,389.0,294.23,231.62
2018,5,20,8,15,311.0,248.0,3.9,13.45,437.5,335.76,265.52
2018,5,20,8,30,345.0,263.0,3.9,13.6,486.0,380.42,301.7
2018,5,20,8,45,365.0,276.5,3.85,13.7,527.0,420.12,333.71
2018,5,20,9,0,385.0,290.0,3.8,13.8,568.0,461.36,366.46
2018,5,20,9,15,481.0,266.5,3.8,14.05,632.5,511.03,406.23
2018,5,20,9,30,577.0,243.0,3.8,14.3,697.0,570.82,453.44
2018,5,20,9,45,667.0,211.0,3.8,14.5,757.0,625.98,496.89
2018,5,20,10,0,757.0,179.0,3.8,14.7,817.0,688.62,545.34
2018,5,20,10,15,679.5,233.5,3.8,15.0,820.0,710.84,559.2
2018,5,20,10,30,602.0,288.0,3.8,15.3,823.0,728.19,569.12
2018,5,20,10,45,599.0,291.5,3.8,15.55,833.5,751.4,585.45
2018,5,20,11,0,596.0,295.0,3.8,15.8,844.0,773.1,600.45
2018,5,20,11,15,516.5,339.5,3.9,16.1,820.0,767.93,593.92
2018,5,20,11,30,437.0,384.0,4.0,16.4,796.0,756.65,583.02
2018,5,20,11,45,429.5,396.5,4.05,16.65,803.5,775.33,595.69
2018,5,20,12,0,422.0,409.0,4.1,16.9,811.0,792.68,607.18
2018,5,20,12,15,460.5,393.0,4.15,17.0,830.5,824.02,630.61
2018,5,20,12,30,499.0,377.0,4.2,17.1,850.0,854.64,653.37
2018,5,20,12,45,445.0,392.0,4.25,17.2,810.5,826.49,632.0
2018,5,20,13,0,391.0,407.0,4.3,17.3,771.0,791.96,606.47
2018,5,20,13,15,400.5,392.5,4.4,17.15,759.5,795.73,611.15
2018,5,20,13,30,410.0,378.0,4.5,17.0,748.0,793.63,611.58
2018,5,20,13,45,435.0,356.5,4.55,16.8,740.0,797.47,616.75
2018,5,20,14,0,460.0,335.0,4.6,16.6,732.0,799.1,620.38
2018,5,20,14,15,404.0,342.5,4.65,16.25,682.0,752.09,586.57
2018,5,20,14,30,348.0,350.0,4.7,15.9,632.0,697.88,547.38
2018,5,20,14,45,399.5,313.0,4.75,15.6,623.0,709.98,560.19
2018,5,20,15,0,451.0,276.0,4.8,15.3,614.0,711.17,564.83
2018,5,20,15,15,452.0,260.5,4.8,15.3,583.0,687.2,548.21
2018,5,20,15,30,453.0,245.0,4.8,15.3,552.0,661.62,530.37
2018,5,20,15,45,350.0,248.5,4.75,14.7,476.0,561.26,453.61
2018,5,20,16,0,247.0,252.0,4.7,14.1,400.0,475.43,386.28
2018,5,20,16,15,200.0,234.5,4.65,13.95,347.5,405.56,331.43
2018,5,20,16,30,153.0,217.0,4.6,13.8,295.0,347.27,284.69
2018,5,20,16,45,249.0,179.0,4.55,13.65,291.0,373.95,309.53
2018,5,20,17,0,345.0,141.0,4.5,13.5,287.0,392.48,326.8
2018,5,20,17,15,407.0,121.0,4.45,13.4,271.0,393.74,328.46
2018,5,20,17,30,469.0,101.0,4.4,13.3,255.0,388.81,324.07
2018,5,20,17,45,409.0,92.0,4.35,13.15,209.5,327.92,271.96
2018,5,20,18,0,349.0,83.0,4.3,13.0,164.0,271.99,223.05
2018,5,20,18,15,268.5,69.0,4.2,12.85,122.5,206.87,165.94
2018,5,20,18,30,188.0,55.0,4.1,12.7,81.0,144.21,110.83
2018,5,20,18,45,114.0,36.5,3.95,12.55,50.5,91.37,59.74
2018,5,20,19,0,40.0,18.0,3.8,12.4,20.0,28.79,0.0
2018,5,20,19,15,20.0,9.0,3.7,12.3,10.0,13.51,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.45,11.45,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.4,11.6,8.0,7.86,0.0
2018,5,21,5,15,88.0,24.5,1.4,11.85,32.0,20.36,0.0
2018,5,21,5,30,156.0,41.0,1.4,12.1,56.0,33.49,21.92
2018,5,21,5,45,246.0,54.5,1.35,12.35,94.5,41.68,30.95
2018,5,21,6,0,336.0,68.0,1.3,12.6,133.0,50.69,39.56
2018,5,21,6,15,403.0,78.0,1.2,12.9,179.0,56.48,45.03
2018,5,21,6,30,470.0,88.0,1.1,13.2,225.0,84.37,54.25
2018,5,21,6,45,518.0,96.5,1.0,13.5,274.0,119.95,75.13
2018,5,21,7,0,566.0,105.0,0.9,13.8,323.0,160.27,104.25
2018,5,21,7,15,603.5,110.5,0.9,14.2,373.0,200.99,136.97
2018,5,21,7,30,641.0,116.0,0.9,14.6,423.0,245.62,174.41
2018,5,21,7,45,669.5,121.0,0.9,15.05,472.0,290.95,213.17
2018,5,21,8,0,698.0,126.0,0.9,15.5,521.0,338.96,253.75
2018,5,21,8,15,720.0,129.0,0.95,16.0,567.0,385.19,292.51
2018,5,21,8,30,742.0,132.0,1.0,16.5,613.0,433.05,331.63
2018,5,21,8,45,760.0,134.0,1.1,17.0,655.5,482.49,371.13
2018,5,21,9,0,778.0,136.0,1.2,17.5,698.0,529.51,407.89
2018,5,21,9,15,794.0,137.0,1.3,17.9,737.5,575.1,442.9
2018,5,21,9,30,810.0,138.0,1.4,18.3,777.0,620.9,477.26
2018,5,21,9,45,826.0,136.5,1.5,18.7,811.5,664.41,509.28
2018,5,21,10,0,842.0,135.0,1.6,19.1,846.0,709.1,541.46
2018,5,21,10,15,849.0,136.5,1.7,19.35,872.5,747.59,568.01
2018,5,21,10,30,856.0,138.0,1.8,19.6,899.0,784.71,592.91
2018,5,21,10,45,861.0,139.0,1.9,19.9,919.0,818.25,615.1
2018,5,21,11,0,866.0,140.0,2.0,20.2,939.0,849.97,635.98
2018,5,21,11,15,869.0,140.5,2.15,20.35,951.5,877.58,654.87
2018,5,21,11,30,872.0,141.0,2.3,20.5,964.0,903.02,672.34
2018,5,21,11,45,873.0,141.0,2.4,20.65,969.0,923.9,686.35
2018,5,21,12,0,874.0,141.0,2.5,20.8,974.0,942.33,698.82
2018,5,21,12,15,871.5,142.0,2.65,20.8,971.0,955.91,709.01
2018,5,21,12,30,869.0,143.0,2.8,20.8,968.0,966.81,717.54
2018,5,21,12,45,863.0,144.5,2.95,20.8,957.0,972.13,722.46
2018,5,21,13,0,857.0,146.0,3.1,20.8,946.0,974.64,725.64
2018,5,21,13,15,853.0,144.5,3.2,20.7,928.5,973.3,726.23
2018,5,21,13,30,849.0,143.0,3.3,20.6,911.0,969.15,725.07
2018,5,21,13,45,816.5,156.0,3.45,20.45,878.5,955.48,718.05
2018,5,21,14,0,784.0,169.0,3.6,20.3,846.0,934.22,705.91
2018,5,21,14,15,778.5,164.0,3.7,20.0,816.5,917.67,697.06
2018,5,21,14,30,773.0,159.0,3.8,19.7,787.0,898.62,686.42
2018,5,21,14,45,788.5,143.5,3.9,19.45,759.0,885.19,679.56
2018,5,21,15,0,804.0,128.0,4.0,19.2,731.0,868.41,670.32
2018,5,21,15,15,780.0,128.5,4.0,19.2,687.0,831.33,645.53
2018,5,21,15,30,756.0,129.0,4.0,19.2,643.0,793.06,619.81
2018,5,21,15,45,739.0,124.0,4.05,18.5,598.0,753.61,594.76
2018,5,21,16,0,722.0,119.0,4.1,17.8,553.0,715.97,570.58
2018,5,21,16,15,703.0,113.5,4.1,17.35,506.5,672.59,540.92
2018,5,21,16,30,684.0,108.0,4.1,16.9,460.0,628.74,510.07
2018,5,21,16,45,652.5,103.0,4.1,16.5,410.5,576.69,471.05
2018,5,21,17,0,621.0,98.0,4.1,16.1,361.0,525.63,431.77
2018,5,21,17,15,584.0,91.5,4.1,15.65,313.0,470.8,388.42
2018,5,21,17,30,547.0,85.0,4.1,15.2,265.0,417.96,345.31
2018,5,21,17,45,488.0,77.5,4.1,14.75,217.5,354.91,292.49
2018,5,21,18,0,429.0,70.0,4.1,14.3,170.0,294.47,240.42
2018,5,21,18,15,346.5,59.5,4.05,14.0,127.5,228.63,182.78
2018,5,21,18,30,264.0,49.0,4.0,13.7,85.0,170.63,131.14
2018,5,21,18,45,169.5,34.5,3.95,13.35,54.0,112.05,74.95
2018,5,21,19,0,75.0,20.0,3.9,13.0,23.0,48.25,0.0
2018,5,21,19,15,37.5,10.0,3.85,12.85,11.5,18.63,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.8,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.8,12.0,9.0,8.85,0.0
2018,5,22,5,15,110.5,24.0,2.8,12.15,33.5,19.1,0.0
2018,5,22,5,30,192.0,39.0,2.8,12.3,58.0,30.44,19.53
2018,5,22,5,45,208.5,42.5,2.85,12.45,74.0,31.81,22.31
2018,5,22,6,0,225.0,46.0,2.9,12.6,90.0,33.26,24.06
2018,5,22,6,15,112.5,48.0,2.85,12.75,70.0,38.67,29.14
2018,5,22,6,30,0.0,50.0,2.8,12.9,50.0,48.3,35.87
2018,5,22,6,45,0.0,64.5,2.8,13.1,64.5,62.34,47.8
2018,5,22,7,0,0.0,79.0,2.8,13.3,79.0,76.1,59.32
2018,5,22,7,15,0.0,99.5,2.75,13.45,99.5,95.18,75.15
2018,5,22,7,30,0.0,120.0,2.7,13.6,120.0,114.29,90.78
2018,5,22,7,45,0.5,137.0,2.7,13.8,137.5,130.44,103.72
2018,5,22,8,0,1.0,154.0,2.7,14.0,155.0,146.68,116.61
2018,5,22,8,15,4.0,174.5,2.7,14.25,177.5,167.18,132.78
2018,5,22,8,30,7.0,195.0,2.7,14.5,200.0,188.04,149.08
2018,5,22,8,45,9.5,213.0,2.75,14.7,220.0,206.73,163.56
2018,5,22,9,0,12.0,231.0,2.8,14.9,240.0,225.71,178.17
2018,5,22,9,15,19.0,262.0,2.85,15.15,277.0,259.5,204.37
2018,5,22,9,30,26.0,293.0,2.9,15.4,314.0,290.16,227.84
2018,5,22,9,45,37.5,326.0,2.95,15.65,357.0,330.14,258.38
2018,5,22,10,0,49.0,359.0,3.0,15.9,400.0,371.32,289.47
2018,5,22,10,15,62.5,383.0,3.05,16.1,437.5,406.86,316.13
2018,5,22,10,30,76.0,407.0,3.1,16.3,475.0,443.55,343.45
2018,5,22,10,45,112.0,427.0,3.15,16.5,529.5,494.12,381.6
2018,5,22,11,0,148.0,447.0,3.2,16.7,584.0,548.88,422.32
2018,5,22,11,15,161.5,454.5,3.25,16.8,605.5,574.7,441.12
2018,5,22,11,30,175.0,462.0,3.3,16.9,627.0,600.92,460.3
2018,5,22,11,45,183.0,466.0,3.3,17.05,639.5,619.1,473.25
2018,5,22,12,0,191.0,470.0,3.3,17.2,652.0,637.14,486.11
2018,5,22,12,15,227.5,465.0,3.3,17.2,681.5,672.72,512.83
2018,5,22,12,30,264.0,460.0,3.3,17.2,711.0,712.06,541.91
2018,5,22,12,45,358.0,404.0,3.35,17.25,740.5,752.27,574.23
2018,5,22,13,0,452.0,348.0,3.4,17.3,770.0,796.73,609.26
2018,5,22,13,15,603.5,266.5,3.4,17.25,819.5,866.07,663.34
2018,5,22,13,30,755.0,185.0,3.4,17.2,869.0,927.77,707.7
2018,5,22,13,45,803.5,158.5,3.4,17.15,869.0,946.35,720.81
2018,5,22,14,0,852.0,132.0,3.4,17.1,869.0,955.6,727.98
2018,5,22,14,15,844.5,129.5,3.4,17.0,838.5,938.75,717.54
2018,5,22,14,30,837.0,127.0,3.4,16.9,808.0,919.36,705.6
2018,5,22,14,45,827.5,124.5,3.45,16.75,772.5,901.17,695.0
2018,5,22,15,0,818.0,122.0,3.5,16.6,737.0,875.27,678.94
2018,5,22,15,15,804.0,119.5,3.5,16.6,696.0,843.33,657.89
2018,5,22,15,30,790.0,117.0,3.5,16.6,655.0,809.66,635.51
2018,5,22,15,45,773.5,113.5,3.5,16.25,610.5,771.31,610.34
2018,5,22,16,0,757.0,110.0,3.5,15.9,566.0,731.78,583.99
2018,5,22,16,15,735.5,105.5,3.5,15.65,518.0,686.4,552.62
2018,5,22,16,30,714.0,101.0,3.5,15.4,470.0,643.25,522.43
2018,5,22,16,45,656.5,102.5,3.5,15.1,414.5,579.79,474.4
2018,5,22,17,0,599.0,104.0,3.5,14.8,359.0,519.14,427.17
2018,5,22,17,15,474.5,107.0,3.5,14.45,292.5,419.46,347.14
2018,5,22,17,30,350.0,110.0,3.5,14.1,226.0,333.95,276.57
2018,5,22,17,45,292.0,96.0,3.5,13.75,181.5,273.42,225.81
2018,5,22,18,0,234.0,82.0,3.5,13.4,137.0,210.54,172.1
2018,5,22,18,15,188.5,65.5,3.4,13.15,103.0,162.69,130.04
2018,5,22,18,30,143.0,49.0,3.3,12.9,69.0,118.88,91.05
2018,5,22,18,45,86.0,33.0,3.25,12.6,43.5,76.13,50.74
2018,5,22,19,0,29.0,17.0,3.2,12.3,18.0,28.44,0.0
2018,5,22,19,15,14.5,8.5,3.15,12.25,9.0,11.78,0.0
2018,5,22,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
