Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.3,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,12.2,2.0,1.97,0.0
2018,5,23,5,15,0.0,9.0,2.35,12.35,9.0,8.68,0.0
2018,5,23,5,30,0.0,16.0,2.4,12.5,16.0,15.43,7.2
2018,5,23,5,45,0.0,26.5,2.5,12.6,26.5,25.58,16.86
2018,5,23,6,0,0.0,37.0,2.6,12.7,37.0,35.73,26.27
2018,5,23,6,15,0.0,44.0,2.6,12.85,44.0,42.5,32.56
2018,5,23,6,30,0.0,51.0,2.6,13.0,51.0,49.27,36.68
2018,5,23,6,45,0.0,72.5,2.6,13.15,72.5,69.77,54.11
2018,5,23,7,0,0.0,94.0,2.6,13.3,94.0,89.65,70.75
2018,5,23,7,15,4.5,125.5,2.65,13.5,127.5,119.28,95.09
2018,5,23,7,30,9.0,157.0,2.7,13.7,161.0,149.37,119.45
2018,5,23,7,45,23.0,181.0,2.75,13.9,193.5,176.21,140.61
2018,5,23,8,0,37.0,205.0,2.8,14.1,226.0,200.08,159.33
2018,5,23,8,15,50.0,230.0,2.9,14.4,261.0,230.07,182.89
2018,5,23,8,30,63.0,255.0,3.0,14.7,296.0,261.47,207.43
2018,5,23,8,45,92.0,280.0,3.05,14.95,344.5,301.94,239.0
2018,5,23,9,0,121.0,305.0,3.1,15.2,393.0,341.24,269.48
2018,5,23,9,15,97.0,321.0,3.2,15.5,394.0,352.93,277.76
2018,5,23,9,30,73.0,337.0,3.3,15.8,395.0,358.53,281.16
2018,5,23,9,45,82.0,353.0,3.35,16.15,420.5,383.72,300.03
2018,5,23,10,0,91.0,369.0,3.4,16.5,446.0,409.63,319.22
2018,5,23,10,15,114.0,397.0,3.45,16.6,496.5,455.0,353.54
2018,5,23,10,30,137.0,425.0,3.5,16.7,547.0,504.93,390.82
2018,5,23,10,45,111.0,417.5,3.55,16.85,518.0,484.66,374.57
2018,5,23,11,0,85.0,410.0,3.6,17.0,489.0,462.87,357.39
2018,5,23,11,15,58.5,388.5,3.6,17.05,443.0,424.13,327.54
2018,5,23,11,30,32.0,367.0,3.6,17.1,397.0,383.47,296.02
2018,5,23,11,45,33.0,373.0,3.6,17.15,404.0,392.58,302.94
2018,5,23,12,0,34.0,379.0,3.6,17.2,411.0,401.72,309.72
2018,5,23,12,15,34.5,382.5,3.6,17.2,415.0,407.94,314.4
2018,5,23,12,30,35.0,386.0,3.6,17.2,419.0,414.1,319.07
2018,5,23,12,45,42.5,393.5,3.55,17.2,433.5,430.9,331.98
2018,5,23,13,0,50.0,401.0,3.5,17.2,448.0,447.79,344.9
2018,5,23,13,15,44.5,379.0,3.5,17.15,420.0,422.09,325.8
2018,5,23,13,30,39.0,357.0,3.5,17.1,392.0,395.93,306.41
2018,5,23,13,45,101.5,311.0,3.55,17.05,399.5,417.05,325.92
2018,5,23,14,0,164.0,265.0,3.6,17.0,407.0,436.69,344.11
2018,5,23,14,15,204.5,266.0,3.6,16.9,437.0,476.26,375.88
2018,5,23,14,30,245.0,267.0,3.6,16.8,467.0,514.22,406.19
2018,5,23,14,45,142.5,286.0,3.65,16.65,401.0,430.2,339.56
2018,5,23,15,0,40.0,305.0,3.7,16.5,335.0,349.0,274.15
2018,5,23,15,15,166.0,273.0,3.7,16.5,387.5,434.2,345.61
2018,5,23,15,30,292.0,241.0,3.7,16.5,440.0,512.73,410.07
2018,5,23,15,45,360.0,225.0,3.75,16.05,453.5,544.54,437.4
2018,5,23,16,0,428.0,209.0,3.8,15.6,467.0,580.7,467.92
2018,5,23,16,15,482.5,177.5,3.75,15.3,445.5,574.44,465.84
2018,5,23,16,30,537.0,146.0,3.7,15.0,424.0,562.68,459.44
2018,5,23,16,45,611.0,115.5,3.7,14.7,401.0,564.21,463.09
2018,5,23,17,0,685.0,85.0,3.7,14.4,378.0,553.78,456.83
2018,5,23,17,15,662.5,77.5,3.65,14.05,331.0,503.91,417.18
2018,5,23,17,30,640.0,70.0,3.6,13.7,284.0,454.75,376.97
2018,5,23,17,45,586.0,64.5,3.55,13.3,235.0,392.59,324.7
2018,5,23,18,0,532.0,59.0,3.5,12.9,186.0,334.43,274.13
2018,5,23,18,15,442.0,52.0,3.35,12.6,140.5,263.47,211.81
2018,5,23,18,30,352.0,45.0,3.2,12.3,95.0,200.26,155.22
2018,5,23,18,45,234.5,32.5,3.1,12.0,60.5,130.89,90.58
2018,5,23,19,0,117.0,20.0,3.0,11.7,26.0,64.05,0.0
2018,5,23,19,15,58.5,10.0,3.0,11.6,13.0,23.77,0.0
2018,5,23,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.9,2.0,1.97,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.2,6.5,6.26,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,10.6,3.25
2018,5,24,5,45,0.0,18.0,2.15,11.75,18.0,17.36,9.7
2018,5,24,6,0,0.0,25.0,2.2,12.0,25.0,24.12,16.0
2018,5,24,6,15,0.0,33.5,2.15,12.25,33.5,32.34,23.54
2018,5,24,6,30,0.0,42.0,2.1,12.5,42.0,40.56,29.31
2018,5,24,6,45,0.0,54.5,2.1,12.7,54.5,52.65,39.62
2018,5,24,7,0,0.0,67.0,2.1,12.9,67.0,64.76,49.8
2018,5,24,7,15,0.0,77.0,2.1,13.2,77.0,74.46,57.76
2018,5,24,7,30,0.0,87.0,2.1,13.5,87.0,84.04,65.53
2018,5,24,7,45,0.0,89.0,2.1,13.8,89.0,86.06,66.9
2018,5,24,8,0,0.0,91.0,2.1,14.1,91.0,88.04,68.24
2018,5,24,8,15,2.5,129.0,2.15,14.45,130.5,124.77,98.12
2018,5,24,8,30,5.0,167.0,2.2,14.8,170.0,161.54,127.5
2018,5,24,8,45,8.5,197.5,2.2,15.15,203.5,192.08,151.44
2018,5,24,9,0,12.0,228.0,2.2,15.5,237.0,223.02,175.38
2018,5,24,9,15,13.0,239.5,2.25,15.8,249.5,235.4,184.54
2018,5,24,9,30,14.0,251.0,2.3,16.1,262.0,247.88,193.79
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,255.13,198.91
2018,5,24,10,0,14.0,264.0,2.4,16.7,276.0,262.35,204.02
2018,5,24,10,15,16.5,283.0,2.45,16.95,297.5,283.16,219.7
2018,5,24,10,30,19.0,302.0,2.5,17.2,319.0,304.22,235.43
2018,5,24,10,45,15.5,269.0,2.55,17.4,283.0,271.29,209.78
2018,5,24,11,0,12.0,236.0,2.6,17.6,247.0,237.72,183.67
2018,5,24,11,15,16.0,263.0,2.7,17.65,278.0,267.77,206.98
2018,5,24,11,30,20.0,290.0,2.8,17.7,309.0,298.76,230.69
2018,5,24,11,45,23.0,310.0,2.9,17.8,332.0,322.46,248.65
2018,5,24,12,0,26.0,330.0,3.0,17.9,355.0,346.47,266.8
2018,5,24,12,15,41.5,340.5,3.1,17.85,380.0,373.13,287.64
2018,5,24,12,30,57.0,351.0,3.2,17.8,405.0,400.22,308.76
2018,5,24,12,45,90.5,398.0,3.3,17.75,483.0,481.4,370.47
2018,5,24,13,0,124.0,445.0,3.4,17.7,561.0,569.22,435.74
2018,5,24,13,15,155.0,443.5,3.45,17.45,586.0,600.97,460.33
2018,5,24,13,30,186.0,442.0,3.5,17.2,611.0,632.24,484.84
2018,5,24,13,45,199.0,427.5,3.6,16.95,604.0,631.88,486.25
2018,5,24,14,0,212.0,413.0,3.7,16.7,597.0,630.5,487.14
2018,5,24,14,15,192.5,401.5,3.7,16.35,564.0,600.42,465.83
2018,5,24,14,30,173.0,390.0,3.7,16.0,531.0,570.05,444.26
2018,5,24,14,45,131.5,364.0,3.7,15.7,468.5,503.81,394.93
2018,5,24,15,0,90.0,338.0,3.7,15.4,406.0,429.44,338.66
2018,5,24,15,15,85.5,315.0,3.7,15.4,376.5,400.68,317.52
2018,5,24,15,30,81.0,292.0,3.7,15.4,347.0,371.72,295.86
2018,5,24,15,45,91.5,277.0,3.65,14.9,335.5,363.81,291.43
2018,5,24,16,0,102.0,262.0,3.6,14.4,324.0,355.07,286.2
2018,5,24,16,15,121.0,236.5,3.55,14.25,304.0,348.48,282.54
2018,5,24,16,30,140.0,211.0,3.5,14.1,284.0,331.4,270.45
2018,5,24,16,45,224.0,184.0,3.45,13.95,286.5,363.62,299.09
2018,5,24,17,0,308.0,157.0,3.4,13.8,289.0,380.06,314.4
2018,5,24,17,15,320.5,134.5,3.35,13.65,256.5,350.7,291.04
2018,5,24,17,30,333.0,112.0,3.3,13.5,224.0,327.67,272.04
2018,5,24,17,45,312.0,96.0,3.25,13.35,187.0,284.64,235.5
2018,5,24,18,0,291.0,80.0,3.2,13.2,150.0,243.02,199.15
2018,5,24,18,15,238.0,66.5,3.1,13.0,115.0,192.31,154.46
2018,5,24,18,30,185.0,53.0,3.0,12.8,80.0,140.42,108.53
2018,5,24,18,45,116.0,37.0,2.85,12.65,51.5,91.83,63.5
2018,5,24,19,0,47.0,21.0,2.7,12.5,23.0,39.34,0.0
2018,5,24,19,15,23.5,10.5,2.65,12.4,11.5,15.96,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.0,11.9,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.0,12.0,6.0,5.9,0.0
2018,5,25,5,15,20.5,21.5,2.05,12.15,23.5,19.89,0.0
2018,5,25,5,30,41.0,37.0,2.1,12.3,41.0,32.13,21.32
2018,5,25,5,45,78.0,55.0,2.2,12.45,68.5,46.79,35.52
2018,5,25,6,0,115.0,73.0,2.3,12.6,96.0,61.13,48.85
2018,5,25,6,15,131.0,87.0,2.3,12.8,120.5,72.3,59.15
2018,5,25,6,30,147.0,101.0,2.3,13.0,145.0,92.68,69.27
2018,5,25,6,45,130.0,126.5,2.3,13.2,170.5,120.44,91.35
2018,5,25,7,0,113.0,152.0,2.3,13.4,196.0,146.98,113.6
2018,5,25,7,15,106.5,170.0,2.3,13.7,216.0,168.34,131.37
2018,5,25,7,30,100.0,188.0,2.3,14.0,236.0,189.14,148.66
2018,5,25,7,45,63.5,194.5,2.25,14.25,226.0,195.44,154.78
2018,5,25,8,0,27.0,201.0,2.2,14.5,216.0,193.46,153.63
2018,5,25,8,15,24.0,214.5,2.2,14.75,229.0,211.11,167.41
2018,5,25,8,30,21.0,228.0,2.2,15.0,242.0,224.15,177.28
2018,5,25,8,45,57.5,271.5,2.2,15.3,312.5,278.17,219.36
2018,5,25,9,0,94.0,315.0,2.2,15.6,383.0,340.0,266.86
2018,5,25,9,15,135.5,344.0,2.2,15.8,448.0,391.63,306.15
2018,5,25,9,30,177.0,373.0,2.2,16.0,513.0,451.04,350.83
2018,5,25,9,45,166.5,390.0,2.25,16.2,526.0,469.21,363.56
2018,5,25,10,0,156.0,407.0,2.3,16.4,539.0,486.43,375.62
2018,5,25,10,15,142.5,416.5,2.3,16.55,540.0,493.79,380.21
2018,5,25,10,30,129.0,426.0,2.3,16.7,541.0,499.98,383.91
2018,5,25,10,45,111.5,429.5,2.3,16.8,530.5,496.37,380.4
2018,5,25,11,0,94.0,433.0,2.3,16.9,520.0,492.15,376.47
2018,5,25,11,15,113.5,443.0,2.35,17.0,549.5,523.16,399.57
2018,5,25,11,30,133.0,453.0,2.4,17.1,579.0,555.78,423.52
2018,5,25,11,45,173.5,462.5,2.45,17.2,628.0,607.59,461.77
2018,5,25,12,0,214.0,472.0,2.5,17.3,677.0,660.71,500.4
2018,5,25,12,15,169.5,467.5,2.5,17.35,629.5,621.37,470.74
2018,5,25,12,30,125.0,463.0,2.5,17.4,582.0,580.12,440.06
2018,5,25,12,45,137.0,453.5,2.55,17.45,583.0,586.51,445.73
2018,5,25,13,0,149.0,444.0,2.6,17.5,584.0,592.39,450.79
2018,5,25,13,15,190.0,442.5,2.65,17.45,617.5,633.91,482.48
2018,5,25,13,30,231.0,441.0,2.7,17.4,651.0,674.85,513.37
2018,5,25,13,45,274.5,417.5,2.7,17.35,660.5,701.56,534.19
2018,5,25,14,0,318.0,394.0,2.7,17.3,670.0,719.85,549.27
2018,5,25,14,15,498.5,296.5,2.7,17.2,712.0,795.61,609.92
2018,5,25,14,30,679.0,199.0,2.7,17.1,754.0,860.05,660.08
2018,5,25,14,45,750.5,158.5,2.65,17.0,746.5,869.44,667.06
2018,5,25,15,0,822.0,118.0,2.6,16.9,739.0,877.02,673.39
2018,5,25,15,15,800.5,118.5,2.6,16.9,696.0,841.77,650.13
2018,5,25,15,30,779.0,119.0,2.6,16.9,653.0,805.17,626.1
2018,5,25,15,45,670.5,143.5,2.55,16.6,581.0,725.4,571.0
2018,5,25,16,0,562.0,168.0,2.5,16.3,509.0,646.68,513.95
2018,5,25,16,15,435.0,182.5,2.5,16.1,433.5,545.01,437.1
2018,5,25,16,30,308.0,197.0,2.5,15.9,358.0,446.08,360.27
2018,5,25,16,45,287.5,180.5,2.45,15.7,318.5,403.56,328.11
2018,5,25,17,0,267.0,164.0,2.4,15.5,279.0,361.94,295.69
2018,5,25,17,15,266.5,142.5,2.4,15.25,245.0,327.66,268.95
2018,5,25,17,30,266.0,121.0,2.4,15.0,211.0,292.75,240.83
2018,5,25,17,45,238.5,103.5,2.35,14.75,174.0,248.03,203.45
2018,5,25,18,0,211.0,86.0,2.3,14.5,137.0,205.36,166.92
2018,5,25,18,15,169.5,68.5,2.25,14.25,103.5,158.87,126.53
2018,5,25,18,30,128.0,51.0,2.2,14.0,70.0,115.93,88.8
2018,5,25,18,45,82.5,34.5,2.15,13.8,45.0,76.64,52.65
2018,5,25,19,0,37.0,18.0,2.1,13.6,20.0,32.13,0.0
2018,5,25,19,15,18.5,9.0,2.1,13.4,10.0,13.32,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,5.0,2.4,12.15,5.0,0.0,0.0
2018,5,26,5,0,8.0,10.0,2.5,12.2,10.0,9.83,0.0
2018,5,26,5,15,38.0,24.5,2.55,12.45,28.0,21.42,1.24
2018,5,26,5,30,68.0,39.0,2.6,12.7,46.0,33.67,22.66
2018,5,26,5,45,120.0,54.5,2.65,12.9,75.5,44.0,33.03
2018,5,26,6,0,172.0,70.0,2.7,13.1,105.0,55.59,43.87
2018,5,26,6,15,137.0,88.0,2.65,13.4,120.5,73.17,59.79
2018,5,26,6,30,102.0,106.0,2.6,13.7,136.0,94.5,71.86
2018,5,26,6,45,53.0,107.0,2.55,14.0,123.0,102.15,78.95
2018,5,26,7,0,4.0,108.0,2.5,14.3,110.0,102.69,81.18
2018,5,26,7,15,2.0,103.0,2.4,14.6,104.0,98.8,77.69
2018,5,26,7,30,0.0,98.0,2.3,14.9,98.0,94.25,73.64
2018,5,26,7,45,0.0,100.0,2.2,15.25,100.0,96.35,75.02
2018,5,26,8,0,0.0,102.0,2.1,15.6,102.0,98.39,76.34
2018,5,26,8,15,0.0,114.0,1.95,15.9,114.0,109.79,85.32
2018,5,26,8,30,0.0,126.0,1.8,16.2,126.0,121.21,94.21
2018,5,26,8,45,1.0,143.5,1.7,16.55,144.0,138.31,107.57
2018,5,26,9,0,2.0,161.0,1.6,16.9,162.0,155.52,120.86
2018,5,26,9,15,5.0,185.0,1.55,17.2,188.5,180.12,139.91
2018,5,26,9,30,8.0,209.0,1.5,17.5,215.0,205.03,158.96
2018,5,26,9,45,9.5,222.5,1.4,17.8,230.0,219.41,169.56
2018,5,26,10,0,11.0,236.0,1.3,18.1,245.0,233.95,180.22
2018,5,26,10,15,13.5,260.0,1.3,18.35,271.5,259.3,199.2
2018,5,26,10,30,16.0,284.0,1.3,18.6,298.0,284.93,218.15
2018,5,26,10,45,16.0,289.5,1.35,18.85,304.0,291.24,222.46
2018,5,26,11,0,16.0,295.0,1.4,19.1,310.0,297.53,226.86
2018,5,26,11,15,22.0,323.5,1.5,19.25,344.5,330.94,251.87
2018,5,26,11,30,28.0,352.0,1.6,19.4,379.0,365.58,277.46
2018,5,26,11,45,67.0,403.0,1.65,19.55,467.5,452.43,341.9
2018,5,26,12,0,106.0,454.0,1.7,19.7,556.0,541.47,406.06
2018,5,26,12,15,221.0,418.5,1.85,19.75,630.0,624.32,468.73
2018,5,26,12,30,336.0,383.0,2.0,19.8,704.0,704.71,528.86
2018,5,26,12,45,586.0,269.5,2.15,19.85,822.0,842.44,631.82
2018,5,26,13,0,836.0,156.0,2.3,19.9,940.0,972.82,720.86
2018,5,26,13,15,856.5,143.0,2.45,19.9,934.0,978.68,725.35
2018,5,26,13,30,877.0,130.0,2.6,19.9,928.0,986.62,732.58
2018,5,26,13,45,870.0,130.0,2.75,19.9,904.5,978.2,729.0
2018,5,26,14,0,863.0,130.0,2.9,19.9,881.0,967.04,723.74
2018,5,26,14,15,854.0,129.0,3.05,19.75,850.5,950.3,715.13
2018,5,26,14,30,845.0,128.0,3.2,19.6,820.0,931.04,704.76
2018,5,26,14,45,832.5,127.0,3.35,19.5,783.5,911.74,694.16
2018,5,26,15,0,820.0,126.0,3.5,19.4,747.0,884.79,678.13
2018,5,26,15,15,806.0,123.5,3.5,19.4,706.0,852.91,657.41
2018,5,26,15,30,792.0,121.0,3.5,19.4,665.0,819.29,635.36
2018,5,26,15,45,772.5,119.0,3.65,19.0,620.0,780.15,610.8
2018,5,26,16,0,753.0,117.0,3.8,18.6,575.0,739.99,585.0
2018,5,26,16,15,728.0,113.5,3.85,18.3,526.5,696.1,555.31
2018,5,26,16,30,703.0,110.0,3.9,18.0,478.0,649.37,522.92
2018,5,26,16,45,671.0,105.5,3.9,17.65,428.0,596.82,483.95
2018,5,26,17,0,639.0,101.0,3.9,17.3,378.0,545.22,444.71
2018,5,26,17,15,597.5,95.0,3.9,16.9,328.0,487.37,399.46
2018,5,26,17,30,556.0,89.0,3.9,16.5,278.0,431.81,354.69
2018,5,26,17,45,498.5,81.5,3.9,16.05,230.0,368.79,302.55
2018,5,26,18,0,441.0,74.0,3.9,15.6,182.0,308.29,251.03
2018,5,26,18,15,360.5,64.0,3.75,15.2,139.0,242.71,194.15
2018,5,26,18,30,280.0,54.0,3.6,14.8,96.0,184.67,142.93
2018,5,26,18,45,183.5,38.5,3.5,14.4,62.0,122.39,86.66
2018,5,26,19,0,87.0,23.0,3.4,14.0,28.0,57.07,0.0
2018,5,26,19,15,43.5,11.5,3.3,13.8,14.0,21.89,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.5,1.25,11.9,7.0,0.0,0.0
2018,5,27,5,0,49.0,13.0,1.2,12.1,14.0,12.78,0.0
2018,5,27,5,15,144.5,26.5,1.2,12.65,40.0,21.02,2.24
2018,5,27,5,30,240.0,40.0,1.2,13.2,66.0,31.01,20.5
2018,5,27,5,45,337.0,49.5,1.25,13.7,106.5,37.26,27.09
2018,5,27,6,0,434.0,59.0,1.3,14.2,147.0,43.24,32.82
2018,5,27,6,15,500.5,65.5,1.25,14.75,194.5,46.73,36.1
2018,5,27,6,30,567.0,72.0,1.2,15.3,242.0,80.34,45.51
2018,5,27,6,45,549.0,87.5,1.2,15.85,277.0,120.24,72.69
2018,5,27,7,0,531.0,103.0,1.2,16.4,312.0,158.82,103.69
2018,5,27,7,15,553.5,114.0,1.25,17.0,358.5,199.87,137.32
2018,5,27,7,30,576.0,125.0,1.3,17.6,405.0,243.28,173.87
2018,5,27,7,45,595.0,135.5,1.3,18.2,451.5,287.46,211.21
2018,5,27,8,0,614.0,146.0,1.3,18.8,498.0,333.42,249.48
2018,5,27,8,15,718.0,121.5,1.35,19.25,566.5,383.45,289.7
2018,5,27,8,30,822.0,97.0,1.4,19.7,635.0,445.4,338.89
2018,5,27,8,45,824.0,104.0,1.45,20.15,674.0,491.82,375.93
2018,5,27,9,0,826.0,111.0,1.5,20.6,713.0,537.56,411.39
2018,5,27,9,15,849.5,107.5,1.55,21.0,755.0,588.27,449.62
2018,5,27,9,30,873.0,104.0,1.6,21.4,797.0,636.39,485.11
2018,5,27,9,45,784.5,154.5,1.65,21.75,796.5,658.51,499.61
2018,5,27,10,0,696.0,205.0,1.7,22.1,796.0,673.46,508.48
2018,5,27,10,15,733.0,191.5,1.8,22.4,831.5,715.89,539.22
2018,5,27,10,30,770.0,178.0,1.9,22.7,867.0,759.99,570.03
2018,5,27,10,45,840.5,143.0,1.95,23.0,910.5,809.85,602.68
2018,5,27,11,0,911.0,108.0,2.0,23.3,954.0,861.69,636.17
2018,5,27,11,15,913.0,108.5,2.1,23.5,966.0,889.36,654.03
2018,5,27,11,30,915.0,109.0,2.2,23.7,978.0,914.69,670.58
2018,5,27,11,45,878.5,133.0,2.3,23.85,971.0,925.29,677.63
2018,5,27,12,0,842.0,157.0,2.4,24.0,964.0,932.02,682.37
2018,5,27,12,15,841.0,157.5,2.45,24.1,962.0,946.15,691.75
2018,5,27,12,30,840.0,158.0,2.5,24.2,960.0,962.2,702.4
2018,5,27,12,45,874.5,134.0,2.6,24.25,962.0,976.81,712.76
2018,5,27,13,0,909.0,110.0,2.7,24.3,964.0,992.87,724.18
2018,5,27,13,15,905.5,109.0,2.75,24.3,947.0,992.37,724.61
2018,5,27,13,30,902.0,108.0,2.8,24.3,930.0,988.92,723.38
2018,5,27,13,45,850.0,134.0,2.85,24.3,892.5,963.66,707.97
2018,5,27,14,0,798.0,160.0,2.9,24.3,855.0,942.39,695.34
2018,5,27,14,15,778.5,163.0,2.9,24.2,821.5,920.86,682.38
2018,5,27,14,30,759.0,166.0,2.9,24.1,788.0,897.24,668.0
2018,5,27,14,45,769.5,151.5,2.9,24.0,758.5,880.89,658.55
2018,5,27,15,0,780.0,137.0,2.9,23.9,729.0,861.48,647.0
2018,5,27,15,15,795.5,121.5,2.9,23.9,696.5,842.29,635.39
2018,5,27,15,30,811.0,106.0,2.9,23.9,664.0,819.7,621.44
2018,5,27,15,45,781.0,108.0,2.8,23.55,616.0,775.84,592.83
2018,5,27,16,0,751.0,110.0,2.7,23.2,568.0,731.55,563.72
2018,5,27,16,15,728.5,105.0,2.7,22.85,519.5,685.12,533.13
2018,5,27,16,30,706.0,100.0,2.7,22.5,471.0,640.88,503.54
2018,5,27,16,45,699.5,90.5,2.65,22.15,427.0,600.0,475.11
2018,5,27,17,0,693.0,81.0,2.6,21.8,383.0,558.06,444.53
2018,5,27,17,15,670.0,75.0,2.6,21.2,336.5,509.34,408.09
2018,5,27,17,30,647.0,69.0,2.6,20.6,290.0,461.36,370.87
2018,5,27,17,45,595.5,63.5,2.55,20.05,241.0,400.02,321.45
2018,5,27,18,0,544.0,58.0,2.5,19.5,192.0,342.45,273.38
2018,5,27,18,15,468.0,51.0,2.4,18.8,147.5,276.59,217.44
2018,5,27,18,30,392.0,44.0,2.3,18.1,103.0,217.29,165.67
2018,5,27,18,45,274.0,33.0,2.2,17.45,67.0,146.56,103.04
2018,5,27,19,0,156.0,22.0,2.1,16.8,31.0,80.0,6.7
2018,5,27,19,15,78.0,11.0,2.05,16.4,15.5,29.92,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,45.5,7.0,1.0,13.35,8.0,0.0,0.0
2018,5,28,5,0,91.0,14.0,1.0,13.5,16.0,13.76,0.0
2018,5,28,5,15,204.0,24.5,1.0,14.0,43.0,20.02,2.73
2018,5,28,5,30,317.0,35.0,1.0,14.5,70.0,27.31,17.35
2018,5,28,5,45,407.0,43.0,1.0,14.95,111.5,31.74,22.16
2018,5,28,6,0,497.0,51.0,1.0,15.4,153.0,35.95,26.24
2018,5,28,6,15,557.5,56.5,0.95,16.0,200.5,40.08,30.05
2018,5,28,6,30,618.0,62.0,0.9,16.6,248.0,75.42,39.3
2018,5,28,6,45,660.0,66.5,0.8,17.2,298.0,114.33,62.67
2018,5,28,7,0,702.0,71.0,0.7,17.8,348.0,160.61,97.1
2018,5,28,7,15,732.0,74.0,0.7,18.55,398.0,204.41,132.88
2018,5,28,7,30,762.0,77.0,0.7,19.3,448.0,251.26,172.42
2018,5,28,7,45,785.0,79.5,0.7,20.05,497.0,298.48,212.63
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,347.7,253.77
2018,5,28,8,15,825.0,84.5,0.7,21.45,592.5,400.44,296.61
2018,5,28,8,30,842.0,87.0,0.7,22.1,639.0,449.96,335.77
2018,5,28,8,45,855.5,88.5,0.75,22.7,681.5,497.65,372.79
2018,5,28,9,0,869.0,90.0,0.8,23.3,724.0,545.57,408.82
2018,5,28,9,15,877.5,93.0,0.85,23.85,762.0,592.0,442.74
2018,5,28,9,30,886.0,96.0,0.9,24.4,800.0,637.83,475.24
2018,5,28,9,45,890.0,100.0,1.0,24.9,832.0,680.82,505.48
2018,5,28,10,0,894.0,104.0,1.1,25.4,864.0,722.49,533.22
2018,5,28,10,15,900.0,105.0,1.15,25.8,890.5,761.36,557.68
2018,5,28,10,30,906.0,106.0,1.2,26.2,917.0,798.69,580.89
2018,5,28,10,45,910.5,106.0,1.3,26.65,936.5,832.18,601.89
2018,5,28,11,0,915.0,106.0,1.4,27.1,956.0,863.7,621.53
2018,5,28,11,15,917.5,107.0,1.5,27.35,969.0,892.36,639.76
2018,5,28,11,30,920.0,108.0,1.6,27.6,982.0,918.7,656.5
2018,5,28,11,45,921.5,107.5,1.7,27.8,987.5,940.27,670.38
2018,5,28,12,0,923.0,107.0,1.8,28.0,993.0,959.26,682.71
2018,5,28,12,15,922.5,107.0,1.9,28.05,991.0,974.2,692.97
2018,5,28,12,30,922.0,107.0,2.0,28.1,989.0,986.35,701.6
2018,5,28,12,45,919.5,107.5,2.15,28.15,979.5,994.23,708.21
2018,5,28,13,0,917.0,108.0,2.3,28.2,970.0,999.18,713.06
2018,5,28,13,15,913.0,107.5,2.35,28.15,953.0,998.72,713.83
2018,5,28,13,30,909.0,107.0,2.4,28.1,936.0,995.31,712.88
2018,5,28,13,45,838.5,142.5,2.5,28.05,892.0,961.86,693.3
2018,5,28,14,0,768.0,178.0,2.6,28.0,848.0,932.89,676.66
2018,5,28,14,15,732.0,188.0,2.65,27.85,809.0,907.27,661.85
2018,5,28,14,30,696.0,198.0,2.7,27.7,770.0,876.65,643.59
2018,5,28,14,45,695.5,188.0,2.75,27.55,738.0,856.14,631.98
2018,5,28,15,0,695.0,178.0,2.8,27.4,706.0,833.3,618.66
2018,5,28,15,15,687.5,168.5,2.8,27.4,667.0,802.59,599.27
2018,5,28,15,30,680.0,159.0,2.8,27.4,628.0,770.07,578.56
2018,5,28,15,45,676.0,148.0,2.8,26.9,588.0,737.12,558.49
2018,5,28,16,0,672.0,137.0,2.8,26.4,548.0,702.43,536.9
2018,5,28,16,15,667.5,125.5,2.75,25.95,505.5,665.17,512.82
2018,5,28,16,30,663.0,114.0,2.7,25.5,463.0,626.46,486.95
2018,5,28,16,45,668.0,100.5,2.7,25.1,422.0,590.72,462.55
2018,5,28,17,0,673.0,87.0,2.7,24.7,381.0,553.0,435.85
2018,5,28,17,15,657.0,78.5,2.6,24.0,335.5,506.45,401.41
2018,5,28,17,30,641.0,70.0,2.5,23.3,290.0,460.06,365.85
2018,5,28,17,45,594.5,64.5,2.45,22.6,242.5,401.56,319.42
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,346.38,273.94
2018,5,28,18,15,474.0,52.0,2.3,21.15,150.5,281.08,219.07
2018,5,28,18,30,400.0,45.0,2.2,20.4,106.0,222.12,168.1
2018,5,28,18,45,281.5,33.5,2.15,19.6,69.0,150.1,105.36
2018,5,28,19,0,163.0,22.0,2.1,18.8,32.0,82.59,13.88
2018,5,28,19,15,81.5,11.0,2.1,18.4,16.0,30.9,0.0
2018,5,28,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,29,4,45,46.0,7.0,1.4,14.5,8.0,0.0,0.0
2018,5,29,5,0,92.0,14.0,1.5,14.6,16.0,13.76,0.0
2018,5,29,5,15,205.0,25.5,1.55,15.0,44.0,20.1,3.49
2018,5,29,5,30,318.0,37.0,1.6,15.4,72.0,29.22,18.91
2018,5,29,5,45,407.5,45.0,1.65,15.8,113.5,33.52,23.62
2018,5,29,6,0,497.0,53.0,1.7,16.2,155.0,37.64,27.62
2018,5,29,6,15,557.0,58.5,1.7,16.7,202.5,42.52,32.09
2018,5,29,6,30,617.0,64.0,1.7,17.2,250.0,77.84,40.97
2018,5,29,6,45,658.5,68.5,1.7,17.7,300.0,116.66,64.53
2018,5,29,7,0,700.0,73.0,1.7,18.2,350.0,162.92,99.28
2018,5,29,7,15,729.5,76.5,1.7,18.85,400.0,206.94,135.62
2018,5,29,7,30,759.0,80.0,1.7,19.5,450.0,253.97,175.79
2018,5,29,7,45,781.0,83.5,1.75,20.1,499.0,301.61,217.03
2018,5,29,8,0,803.0,87.0,1.8,20.7,548.0,351.16,259.32
2018,5,29,8,15,819.5,89.5,1.8,21.2,594.0,399.39,299.84
2018,5,29,8,30,836.0,92.0,1.8,21.7,640.0,452.47,342.79
2018,5,29,8,45,849.0,94.0,1.85,22.15,682.5,500.1,380.76
2018,5,29,9,0,862.0,96.0,1.9,22.6,725.0,547.92,417.8
2018,5,29,9,15,874.0,96.5,1.95,23.0,763.5,593.8,452.52
2018,5,29,9,30,886.0,97.0,2.0,23.4,802.0,639.37,486.08
2018,5,29,9,45,897.0,96.5,2.05,23.75,835.5,682.84,517.45
2018,5,29,10,0,908.0,96.0,2.1,24.1,869.0,725.48,546.25
2018,5,29,10,15,914.0,97.0,2.15,24.35,895.5,764.8,572.01
2018,5,29,10,30,920.0,98.0,2.2,24.6,922.0,802.55,596.49
2018,5,29,10,45,924.0,98.5,2.3,24.8,942.0,836.5,618.73
2018,5,29,11,0,928.0,99.0,2.4,25.0,962.0,868.43,639.56
2018,5,29,11,15,930.5,100.5,2.5,25.1,975.5,897.86,658.94
2018,5,29,11,30,933.0,102.0,2.6,25.2,989.0,924.95,676.79
2018,5,29,11,45,934.0,102.0,2.7,25.3,994.5,946.78,691.22
2018,5,29,12,0,935.0,102.0,2.8,25.4,1000.0,965.99,704.02
2018,5,29,12,15,933.5,103.0,2.9,25.3,998.0,981.13,714.83
2018,5,29,12,30,932.0,104.0,3.0,25.2,996.0,993.43,723.92
2018,5,29,12,45,927.5,106.0,3.15,25.15,986.5,1000.96,730.3
2018,5,29,13,0,923.0,108.0,3.3,25.1,977.0,1005.55,734.88
2018,5,29,13,15,920.0,108.0,3.45,24.85,961.0,1006.61,737.84
2018,5,29,13,30,917.0,108.0,3.6,24.6,945.0,1004.71,738.96
2018,5,29,13,45,849.0,143.0,3.75,24.4,902.5,973.1,720.27
2018,5,29,14,0,781.0,178.0,3.9,24.2,860.0,945.93,704.55
2018,5,29,14,15,751.0,186.0,3.95,23.9,823.5,923.75,691.74
2018,5,29,14,30,721.0,194.0,4.0,23.6,787.0,896.38,675.28
2018,5,29,14,45,718.0,184.5,4.1,23.3,753.0,873.7,662.22
2018,5,29,15,0,715.0,175.0,4.2,23.0,719.0,848.72,647.43
2018,5,29,15,15,713.0,164.0,4.2,23.0,681.5,820.78,629.28
2018,5,29,15,30,711.0,153.0,4.2,23.0,644.0,790.67,609.54
2018,5,29,15,45,709.5,141.0,4.25,22.25,603.5,757.8,589.58
2018,5,29,16,0,708.0,129.0,4.3,21.5,563.0,722.93,567.83
2018,5,29,16,15,703.5,118.5,4.35,21.05,520.0,685.58,543.23
2018,5,29,16,30,699.0,108.0,4.4,20.6,477.0,646.72,517.16
2018,5,29,16,45,699.0,96.5,4.4,20.1,434.5,608.44,490.22
2018,5,29,17,0,699.0,85.0,4.4,19.6,392.0,568.56,460.99
2018,5,29,17,15,677.0,79.0,4.4,19.05,345.5,520.23,423.88
2018,5,29,17,30,655.0,73.0,4.4,18.5,299.0,472.54,385.97
2018,5,29,17,45,604.0,68.5,4.4,17.9,250.5,412.15,336.42
2018,5,29,18,0,553.0,64.0,4.4,17.3,202.0,355.37,288.15
2018,5,29,18,15,474.5,56.0,4.35,16.75,155.5,286.51,228.71
2018,5,29,18,30,396.0,48.0,4.3,16.2,109.0,224.35,173.76
2018,5,29,18,45,285.0,37.5,4.25,15.6,73.5,156.08,112.53
2018,5,29,19,0,174.0,27.0,4.2,15.0,38.0,92.99,23.55
2018,5,29,19,15,94.5,15.5,4.2,14.7,21.0,38.7,0.0
2018,5,29,19,30,15.0,4.0,4.2,14.4,4.0,0.0,0.0
2018,5,29,19,45,7.5,2.0,4.15,14.1,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.0,4.8,11.9,6.5,0.0,0.0
2018,5,30,5,0,23.0,12.0,4.9,12.0,13.0,11.8,0.0
2018,5,30,5,15,66.5,26.5,4.95,12.15,33.0,22.05,5.2
2018,5,30,5,30,110.0,41.0,5.0,12.3,53.0,33.58,22.89
2018,5,30,5,45,148.0,56.5,5.05,12.4,82.0,45.52,34.5
2018,5,30,6,0,186.0,72.0,5.1,12.5,111.0,57.06,45.32
2018,5,30,6,15,202.0,91.0,5.1,12.7,143.5,72.4,59.3
2018,5,30,6,30,218.0,110.0,5.1,12.9,176.0,100.07,72.99
2018,5,30,6,45,186.0,133.5,5.15,13.1,197.0,132.74,99.43
2018,5,30,7,0,154.0,157.0,5.2,13.3,218.0,158.14,121.5
2018,5,30,7,15,218.0,173.5,5.2,13.45,273.0,189.68,145.32
2018,5,30,7,30,282.0,190.0,5.2,13.6,328.0,232.16,179.05
2018,5,30,7,45,329.5,203.0,5.25,13.8,380.5,273.14,212.69
2018,5,30,8,0,377.0,216.0,5.3,14.0,433.0,318.67,250.33
2018,5,30,8,15,402.5,229.0,5.3,14.15,478.0,355.76,281.57
2018,5,30,8,30,428.0,242.0,5.3,14.3,523.0,399.38,317.7
2018,5,30,8,45,445.5,253.0,5.3,14.45,562.5,439.49,350.65
2018,5,30,9,0,463.0,264.0,5.3,14.6,602.0,480.84,384.07
2018,5,30,9,15,497.5,257.5,5.25,14.95,638.0,517.6,413.44
2018,5,30,9,30,532.0,251.0,5.2,15.3,674.0,556.52,444.1
2018,5,30,9,45,438.5,300.5,5.2,15.6,659.0,563.23,447.31
2018,5,30,10,0,345.0,350.0,5.2,15.9,644.0,564.8,445.97
2018,5,30,10,15,357.5,368.5,5.25,16.25,681.5,606.25,476.84
2018,5,30,10,30,370.0,387.0,5.3,16.6,719.0,648.15,507.5
2018,5,30,10,45,387.0,391.5,5.3,16.95,745.5,681.0,531.33
2018,5,30,11,0,404.0,396.0,5.3,17.3,772.0,713.14,554.45
2018,5,30,11,15,401.5,404.5,5.35,17.45,782.5,733.8,569.09
2018,5,30,11,30,399.0,413.0,5.4,17.6,793.0,753.41,582.94
2018,5,30,11,45,416.0,410.5,5.45,17.7,808.5,779.42,602.18
2018,5,30,12,0,433.0,408.0,5.5,17.8,824.0,804.82,620.92
2018,5,30,12,15,453.5,401.5,5.55,17.8,836.5,828.9,639.09
2018,5,30,12,30,474.0,395.0,5.6,17.8,849.0,851.99,656.58
2018,5,30,12,45,594.5,318.5,5.65,17.75,882.0,900.02,696.07
2018,5,30,13,0,715.0,242.0,5.7,17.7,915.0,948.0,733.98
2018,5,30,13,15,796.0,190.5,5.7,17.6,927.5,975.66,754.09
2018,5,30,13,30,877.0,139.0,5.7,17.5,940.0,998.15,770.72
2018,5,30,13,45,873.5,137.0,5.75,17.45,917.5,991.24,766.91
2018,5,30,14,0,870.0,135.0,5.8,17.4,895.0,981.51,761.38
2018,5,30,14,15,863.0,133.5,5.8,17.2,866.0,966.22,752.12
2018,5,30,14,30,856.0,132.0,5.8,17.0,837.0,948.34,741.08
2018,5,30,14,45,846.5,129.5,5.8,16.85,801.0,930.25,729.81
2018,5,30,15,0,837.0,127.0,5.8,16.7,765.0,904.23,712.81
2018,5,30,15,15,823.0,125.0,5.8,16.7,724.0,872.63,691.3
2018,5,30,15,30,809.0,123.0,5.8,16.7,683.0,839.25,668.41
2018,5,30,15,45,790.0,121.5,5.85,16.25,638.5,800.68,642.84
2018,5,30,16,0,771.0,120.0,5.9,15.8,594.0,761.02,616.08
2018,5,30,16,15,744.0,118.5,5.9,15.5,545.5,717.45,585.37
2018,5,30,16,30,717.0,117.0,5.9,15.2,497.0,671.0,551.94
2018,5,30,16,45,680.0,114.0,5.85,14.9,445.5,616.11,509.63
2018,5,30,17,0,643.0,111.0,5.8,14.6,394.0,562.47,467.39
2018,5,30,17,15,595.5,106.5,5.75,14.2,343.0,502.21,418.92
2018,5,30,17,30,548.0,102.0,5.7,13.8,292.0,444.57,371.34
2018,5,30,17,45,456.5,95.5,5.65,13.45,236.5,363.08,302.74
2018,5,30,18,0,365.0,89.0,5.6,13.1,181.0,291.82,241.34
2018,5,30,18,15,256.5,72.0,5.45,12.8,129.5,208.82,169.59
2018,5,30,18,30,148.0,55.0,5.3,12.5,78.0,129.19,100.98
2018,5,30,18,45,98.5,40.0,5.2,12.25,53.0,89.49,64.77
2018,5,30,19,0,49.0,25.0,5.1,12.0,28.0,46.02,12.3
2018,5,30,19,15,25.0,14.0,5.05,11.95,15.5,20.01,0.0
2018,5,30,19,30,1.0,3.0,5.0,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.95,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.3,11.65,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.3,11.7,14.0,12.78,0.0
2018,5,31,5,15,98.0,30.5,4.35,11.85,40.5,25.14,7.43
2018,5,31,5,30,170.0,48.0,4.4,12.0,67.0,38.89,27.48
2018,5,31,5,45,259.5,60.0,4.4,12.2,106.0,45.63,34.64
2018,5,31,6,0,349.0,72.0,4.4,12.4,145.0,53.29,41.99
2018,5,31,6,15,412.0,81.0,4.4,12.65,189.5,61.89,49.94
2018,5,31,6,30,475.0,90.0,4.4,12.9,234.0,94.0,59.5
2018,5,31,6,45,531.0,97.0,4.4,13.2,285.5,129.5,81.91
2018,5,31,7,0,587.0,104.0,4.4,13.5,337.0,170.7,112.92
2018,5,31,7,15,628.5,108.0,4.4,13.8,388.5,212.12,147.39
2018,5,31,7,30,670.0,112.0,4.4,14.1,440.0,257.78,186.89
2018,5,31,7,45,702.5,114.5,4.35,14.45,490.0,303.53,227.28
2018,5,31,8,0,735.0,117.0,4.3,14.8,540.0,352.28,269.96
2018,5,31,8,15,757.5,119.0,4.25,15.15,587.0,402.61,313.43
2018,5,31,8,30,780.0,121.0,4.2,15.5,634.0,451.11,354.56
2018,5,31,8,45,739.0,145.0,4.15,15.8,656.5,486.85,384.78
2018,5,31,9,0,698.0,169.0,4.1,16.1,679.0,521.23,412.67
2018,5,31,9,15,590.0,225.5,4.15,16.35,672.5,542.05,428.36
2018,5,31,9,30,482.0,282.0,4.2,16.6,666.0,553.52,435.81
2018,5,31,9,45,509.0,278.0,4.2,16.85,698.5,589.85,463.7
2018,5,31,10,0,536.0,274.0,4.2,17.1,731.0,627.37,492.03
2018,5,31,10,15,629.0,237.5,4.25,17.25,790.0,683.42,535.63
2018,5,31,10,30,722.0,201.0,4.3,17.4,849.0,745.38,583.0
2018,5,31,10,45,673.5,236.0,4.35,17.55,851.0,764.62,595.18
2018,5,31,11,0,625.0,271.0,4.4,17.7,853.0,779.62,604.33
2018,5,31,11,15,484.0,347.0,4.45,17.75,801.5,751.09,579.58
2018,5,31,11,30,343.0,423.0,4.5,17.8,750.0,713.58,548.14
2018,5,31,11,45,294.0,447.5,4.5,17.9,729.0,703.87,539.43
2018,5,31,12,0,245.0,472.0,4.5,18.0,708.0,691.83,528.82
2018,5,31,12,15,275.0,460.5,4.5,18.0,724.5,716.86,548.05
2018,5,31,12,30,305.0,449.0,4.5,18.0,741.0,741.61,566.86
2018,5,31,12,45,339.5,429.0,4.5,18.0,751.5,761.56,582.55
2018,5,31,13,0,374.0,409.0,4.5,18.0,762.0,780.49,597.55
2018,5,31,13,15,403.0,389.0,4.5,18.0,763.0,797.81,611.2
2018,5,31,13,30,432.0,369.0,4.5,18.0,764.0,809.23,620.81
2018,5,31,13,45,575.5,288.5,4.45,17.95,800.5,868.38,668.19
2018,5,31,14,0,719.0,208.0,4.4,17.9,837.0,922.55,709.13
2018,5,31,14,15,784.5,169.5,4.4,17.85,834.5,935.69,719.0
2018,5,31,14,30,850.0,131.0,4.4,17.8,832.0,942.3,724.73
2018,5,31,14,45,840.5,128.5,4.4,17.7,796.5,924.3,713.56
2018,5,31,15,0,831.0,126.0,4.4,17.6,761.0,898.42,697.03
2018,5,31,15,15,817.5,123.5,4.4,17.6,720.0,866.86,676.18
2018,5,31,15,30,804.0,121.0,4.4,17.6,679.0,833.52,653.97
2018,5,31,15,45,787.0,118.5,4.4,17.25,634.5,795.68,629.18
2018,5,31,16,0,770.0,116.0,4.4,16.9,590.0,756.65,603.2
2018,5,31,16,15,748.0,112.0,4.4,16.65,542.0,713.89,573.82
2018,5,31,16,30,726.0,108.0,4.4,16.4,494.0,668.15,541.71
2018,5,31,16,45,698.0,103.5,4.35,16.15,444.5,617.54,504.15
2018,5,31,17,0,670.0,99.0,4.3,15.9,395.0,567.52,465.69
2018,5,31,17,15,630.0,93.5,4.3,15.55,344.5,509.82,420.39
2018,5,31,17,30,590.0,88.0,4.3,15.2,294.0,454.24,375.45
2018,5,31,17,45,535.5,81.0,4.3,14.85,245.0,391.67,323.44
2018,5,31,18,0,481.0,74.0,4.3,14.5,196.0,333.02,273.15
2018,5,31,18,15,402.0,65.0,4.15,14.1,151.5,264.62,213.69
2018,5,31,18,30,323.0,56.0,4.0,13.7,107.0,205.74,161.38
2018,5,31,18,45,221.5,42.5,3.85,13.3,72.0,141.29,103.86
2018,5,31,19,0,120.0,29.0,3.7,12.9,37.0,77.03,27.72
2018,5,31,19,15,63.0,16.5,3.6,12.65,20.5,32.06,0.0
2018,5,31,19,30,6.0,4.0,3.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,1,4,45,31.0,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,1,5,0,62.0,14.0,1.9,11.1,16.0,13.76,0.0
2018,6,1,5,15,146.5,28.0,1.9,11.55,42.0,22.12,6.42
2018,6,1,5,30,231.0,42.0,1.9,12.0,68.0,32.48,22.12
2018,6,1,5,45,329.0,52.5,1.9,12.45,110.0,39.49,29.26
2018,6,1,6,0,427.0,63.0,1.9,12.9,152.0,46.56,35.97
2018,6,1,6,15,498.0,69.0,1.75,13.35,200.0,53.07,41.97
2018,6,1,6,30,569.0,75.0,1.6,13.8,248.0,86.57,49.76
2018,6,1,6,45,614.5,80.0,1.5,14.3,298.0,123.86,73.04
2018,6,1,7,0,660.0,85.0,1.4,14.8,348.0,165.93,104.76
2018,6,1,7,15,693.5,89.0,1.35,15.4,398.5,209.42,140.83
2018,6,1,7,30,727.0,93.0,1.3,16.0,449.0,256.29,180.87
2018,6,1,7,45,753.0,95.5,1.25,16.6,498.0,305.87,223.44
2018,6,1,8,0,779.0,98.0,1.2,17.2,547.0,354.52,264.7
2018,6,1,8,15,798.0,100.5,1.15,17.9,594.0,402.54,304.51
2018,6,1,8,30,817.0,103.0,1.1,18.6,641.0,451.81,343.99
2018,6,1,8,45,832.5,104.5,1.05,19.3,684.0,499.53,380.97
2018,6,1,9,0,848.0,106.0,1.0,20.0,727.0,551.03,419.23
2018,6,1,9,15,861.5,107.0,1.0,20.45,766.0,597.62,453.49
2018,6,1,9,30,875.0,108.0,1.0,20.9,805.0,644.05,486.62
2018,6,1,9,45,888.0,106.5,1.0,21.35,839.0,687.5,516.81
2018,6,1,10,0,901.0,105.0,1.0,21.8,873.0,730.29,544.73
2018,6,1,10,15,907.0,105.5,1.1,22.1,899.5,768.9,570.05
2018,6,1,10,30,913.0,106.0,1.2,22.4,926.0,805.96,594.19
2018,6,1,10,45,917.5,106.5,1.25,22.7,946.0,840.11,615.64
2018,6,1,11,0,922.0,107.0,1.3,23.0,966.0,872.29,635.7
2018,6,1,11,15,924.5,108.0,1.45,23.25,979.0,901.13,654.95
2018,6,1,11,30,927.0,109.0,1.6,23.5,992.0,927.64,672.71
2018,6,1,11,45,928.5,108.5,1.7,23.75,997.5,949.38,686.77
2018,6,1,12,0,930.0,108.0,1.8,24.0,1003.0,968.54,699.26
2018,6,1,12,15,929.5,108.0,1.95,24.1,1001.0,983.64,710.25
2018,6,1,12,30,929.0,108.0,2.1,24.2,999.0,995.94,719.53
2018,6,1,12,45,927.0,107.5,2.2,24.35,989.5,1003.43,725.13
2018,6,1,13,0,925.0,107.0,2.3,24.5,980.0,1007.99,728.97
2018,6,1,13,15,921.5,106.5,2.45,24.5,963.5,1008.12,731.04
2018,6,1,13,30,918.0,106.0,2.6,24.5,947.0,1005.28,731.27
2018,6,1,13,45,897.0,114.5,2.75,24.5,918.5,991.91,724.71
2018,6,1,14,0,876.0,123.0,2.9,24.5,890.0,975.98,716.51
2018,6,1,14,15,870.5,120.0,3.0,24.35,860.5,960.43,708.55
2018,6,1,14,30,865.0,117.0,3.1,24.2,831.0,942.21,698.78
2018,6,1,14,45,819.5,131.5,3.2,24.1,784.5,908.79,678.61
2018,6,1,15,0,774.0,146.0,3.3,24.0,738.0,869.1,654.01
2018,6,1,15,15,764.0,140.0,3.3,24.0,698.0,838.21,634.4
2018,6,1,15,30,754.0,134.0,3.3,24.0,658.0,805.47,613.31
2018,6,1,15,45,737.5,128.5,3.4,23.5,613.0,769.12,591.14
2018,6,1,16,0,721.0,123.0,3.5,23.0,568.0,728.75,565.66
2018,6,1,16,15,712.5,114.0,3.55,22.6,524.0,689.66,540.22
2018,6,1,16,30,704.0,105.0,3.6,22.2,480.0,649.33,513.36
2018,6,1,16,45,704.0,94.0,3.65,21.8,437.5,611.52,487.45
2018,6,1,17,0,704.0,83.0,3.7,21.4,395.0,572.1,458.98
2018,6,1,17,15,682.5,76.5,3.65,20.8,348.5,523.3,422.09
2018,6,1,17,30,661.0,70.0,3.6,20.2,302.0,475.08,384.39
2018,6,1,17,45,612.5,65.5,3.55,19.6,253.5,415.7,336.32
2018,6,1,18,0,564.0,61.0,3.5,19.0,205.0,359.75,289.38
2018,6,1,18,15,491.0,54.0,3.35,18.3,159.5,293.77,233.06
2018,6,1,18,30,418.0,47.0,3.2,17.6,114.0,233.99,180.63
2018,6,1,18,45,309.5,37.0,3.1,16.85,77.5,165.23,120.07
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,102.93,42.07
2018,6,1,19,15,112.5,16.0,2.85,15.75,22.5,44.19,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
