Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,14.74,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,20.65,5.91
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,27.91,18.03
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,32.34,22.68
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,36.53,26.71
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,43.71,27.2
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,79.31,40.62
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,122.47,68.17
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,166.63,101.37
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,210.96,137.95
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,258.23,178.1
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,305.73,218.91
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,359.33,263.77
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,407.68,303.72
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,456.95,343.2
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,505.23,380.74
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,553.69,417.2
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,599.61,450.58
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,644.68,482.29
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,686.71,510.82
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,727.05,536.58
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,766.03,560.66
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,803.54,583.44
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,838.21,603.98
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,870.98,623.08
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,899.95,639.98
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,926.69,655.4
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,948.3,668.27
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,967.36,679.63
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,982.81,689.37
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,995.52,697.55
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,1004.4,703.35
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,1010.37,707.49
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,1010.53,709.44
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,1007.72,709.67
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,975.56,691.62
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,947.82,676.41
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,923.83,663.76
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,894.83,647.64
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,873.2,635.65
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,849.24,621.98
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,818.69,603.11
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,786.26,582.89
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,753.48,564.35
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,718.91,544.14
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,680.8,520.16
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,641.21,494.69
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,601.47,467.76
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,560.35,438.91
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,516.24,406.96
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,471.93,373.61
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,413.65,327.95
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,358.58,283.15
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,292.71,228.43
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,233.05,177.38
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,165.2,118.8
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,104.27,45.82
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,44.96,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,14.74,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,20.81,6.32
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,29.83,19.64
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,34.13,24.23
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,38.23,28.21
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,46.49,29.36
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,81.93,43.35
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,120.81,67.64
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,167.2,102.8
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,211.31,139.33
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,258.47,179.58
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,305.37,220.05
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,354.24,261.51
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,407.16,305.21
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,456.92,345.33
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,504.41,382.86
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,552.14,419.46
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,598.33,453.75
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,644.06,486.7
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,687.02,517.17
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,728.91,545.05
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,768.07,570.2
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,805.67,594.06
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,814.83,598.88
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,817.12,598.94
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,853.95,624.01
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,889.36,647.14
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,927.52,671.34
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,968.25,697.01
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,956.24,690.08
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,939.93,680.91
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,961.63,696.26
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,977.73,707.7
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,980.4,711.05
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,980.36,712.87
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,952.8,696.41
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,920.12,676.69
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,903.61,668.01
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,884.7,657.52
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,863.06,644.96
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,838.74,630.52
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,817.53,617.41
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,793.14,602.05
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,745.48,571.71
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,697.93,540.97
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,646.63,505.51
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,595.84,469.57
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,570.53,453.04
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,541.18,432.64
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,509.82,409.61
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,476.15,383.67
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,420.89,339.24
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,368.28,295.31
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,301.33,238.55
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,240.65,185.61
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,172.95,126.2
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,112.16,53.53
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,49.36,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,15.73,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,21.57,7.09
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,28.79,18.83
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,32.71,23.06
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,36.46,26.72
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,45.24,27.79
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,81.65,42.18
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,124.3,69.8
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,167.85,103.21
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,212.93,141.43
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,260.95,183.56
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,309.18,226.49
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,363.51,273.83
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,412.16,316.15
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,461.73,358.23
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,510.04,398.18
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,558.5,437.11
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,600.59,470.18
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,639.47,499.89
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,677.29,528.14
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,715.03,555.56
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,763.01,590.44
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,811.34,624.19
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,846.33,648.25
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,879.43,670.96
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,908.77,691.28
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,935.83,710.04
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,959.12,726.09
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,979.87,740.47
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,995.18,750.96
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,1007.69,759.65
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,980.23,741.56
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,949.08,721.1
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,958.93,728.56
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,966.0,733.95
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,954.37,726.67
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,940.17,717.81
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,913.67,700.55
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,885.54,682.16
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,879.66,679.89
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,869.72,674.67
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,853.47,664.48
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,836.72,654.02
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,813.24,639.82
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,786.57,623.22
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,739.21,590.79
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,691.58,557.69
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,645.47,525.11
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,599.1,490.54
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,545.32,448.35
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,491.07,404.61
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,428.64,353.04
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,369.8,302.76
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,302.59,244.18
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,241.62,189.75
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,172.01,127.84
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,110.9,56.76
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,47.83,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,15.73,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,24.17,9.02
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,34.9,24.24
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,41.42,30.93
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,48.23,37.44
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,58.45,39.78
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,93.39,55.13
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,131.08,79.41
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,173.42,111.95
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,216.99,148.63
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,264.0,189.52
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,310.6,230.76
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,362.67,275.98
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,410.47,317.19
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,459.61,358.45
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,507.24,397.47
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,555.44,435.8
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,604.9,473.99
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,651.31,508.93
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,695.83,541.99
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,740.06,572.89
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,779.88,599.65
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,818.18,625.1
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,844.06,641.58
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,865.91,655.33
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,886.32,668.94
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,902.08,679.44
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,941.14,705.69
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,982.77,733.31
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,996.79,743.23
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,1007.94,751.58
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,1007.89,752.58
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,1004.76,751.72
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,1005.19,753.14
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,1002.77,752.73
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,986.47,743.06
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,962.67,728.42
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,952.04,722.54
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,938.42,714.59
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,914.37,699.91
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,888.01,683.64
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,872.36,674.23
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,853.02,662.17
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,814.77,637.44
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,775.12,611.49
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,732.93,583.06
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,689.82,553.5
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,639.77,518.21
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,590.04,481.18
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,538.58,441.34
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,486.07,399.47
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,424.37,348.73
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,366.28,299.33
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,299.93,241.93
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,239.69,188.43
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,170.53,127.16
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,110.0,58.9
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,46.86,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,13.76,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,22.43,8.18
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,33.18,22.77
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,40.96,30.53
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,48.36,37.55
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,61.33,42.99
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,92.54,59.08
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,127.97,83.09
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,167.42,113.63
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,208.99,146.94
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,257.64,187.55
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,303.63,227.34
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,353.91,270.63
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,399.12,309.95
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,444.4,348.33
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,480.27,378.05
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,510.24,401.84
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,562.46,443.24
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,619.6,487.69
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,670.41,526.49
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,721.17,564.73
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,760.3,592.02
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,796.78,617.05
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,830.19,639.95
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,861.84,661.54
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,889.9,680.57
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,915.84,698.12
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,937.76,713.15
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,957.3,726.69
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,970.18,735.25
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,980.37,742.1
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,984.03,745.19
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,990.26,750.21
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,990.11,750.66
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,987.2,749.38
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,979.07,744.93
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,968.25,738.76
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,951.96,728.89
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,933.23,717.4
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,909.32,702.31
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,883.31,685.72
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,852.15,665.01
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,822.71,645.47
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,783.49,620.28
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,743.36,593.99
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,696.98,561.9
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,650.6,528.5
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,597.73,488.78
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,545.98,449.0
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,487.9,403.14
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,429.77,356.12
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,367.96,304.71
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,310.69,255.8
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,246.87,200.42
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,189.64,150.0
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,125.9,94.26
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,72.77,39.57
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,29.54,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,12.78,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,25.21,10.1
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,38.93,27.71
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,47.46,36.24
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,57.07,45.27
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,69.72,50.29
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,101.2,66.48
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,135.9,89.64
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,175.15,119.66
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,215.9,152.69
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,261.88,191.34
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,306.66,230.05
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,355.14,271.68
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,393.56,305.67
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,428.03,335.18
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,478.25,375.82
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,532.48,418.76
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,585.97,460.81
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,639.35,502.14
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,683.41,535.7
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,728.92,569.72
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,767.86,596.95
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,805.52,622.89
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,839.95,646.58
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,872.71,669.02
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,901.04,687.95
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,927.28,705.4
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,950.8,720.97
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,972.0,734.96
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,988.01,745.88
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,1001.36,755.09
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,1008.59,759.82
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,1012.98,762.78
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,1013.46,763.53
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,1011.03,762.45
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,1004.7,758.87
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,995.51,753.47
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,980.18,744.14
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,962.19,733.1
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,939.59,719.06
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,914.56,703.34
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,883.96,683.4
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,856.79,665.84
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,820.05,641.73
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,781.83,616.36
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,737.53,586.48
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,692.53,555.6
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,642.36,519.97
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,595.1,484.47
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,538.74,440.92
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,484.14,397.48
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,421.74,346.32
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,362.97,296.55
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,296.19,238.94
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,235.5,185.33
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,167.83,125.73
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,109.2,62.64
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,46.16,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,14.74,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,22.41,8.49
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,32.34,22.04
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,38.95,28.69
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,45.29,34.71
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,56.12,37.08
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,90.54,52.32
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,128.06,76.53
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,170.15,108.75
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,212.98,144.63
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,258.99,184.38
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,308.16,227.08
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,356.16,268.46
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,403.48,308.73
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,452.04,348.96
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,498.82,386.73
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,546.15,423.82
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,594.53,461.03
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,639.4,494.83
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,682.19,526.07
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,724.18,555.46
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,761.69,580.51
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,797.75,604.35
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,831.76,626.59
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,864.0,647.49
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,892.69,666.43
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,919.19,683.9
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,940.57,697.62
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,959.49,709.76
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,974.04,719.96
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,985.86,728.47
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,992.51,733.52
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,996.31,736.81
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,997.19,738.72
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,995.21,738.85
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,982.5,731.45
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,967.25,722.48
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,952.77,714.38
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,935.71,704.54
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,919.56,695.52
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,900.3,684.34
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,870.56,665.12
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,838.92,644.53
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,802.91,622.0
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,770.22,601.66
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,729.29,574.37
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,687.38,546.05
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,640.24,513.26
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,592.98,479.11
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,539.25,437.98
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,486.75,396.54
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,431.89,351.69
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,377.81,306.01
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,315.06,252.01
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,257.78,201.21
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,190.35,141.61
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,130.29,76.1
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,58.81,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,5.9,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,8.85,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,17.78,5.61
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,27.04,17.46
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,40.19,29.72
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,53.14,41.63
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,70.14,53.08
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,97.22,70.64
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,129.32,93.56
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,166.52,121.86
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,195.47,148.1
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,225.32,174.85
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,258.09,202.07
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,291.47,229.53
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,336.41,265.07
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,393.83,310.8
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,431.69,341.0
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,465.97,367.96
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,504.75,397.79
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,544.09,427.51
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,595.46,466.97
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,650.49,508.68
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,696.07,542.39
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,741.74,575.81
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,777.14,601.76
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,812.8,627.72
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,844.93,651.29
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,876.26,674.18
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,841.67,646.06
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,800.33,613.07
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,820.32,627.67
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,839.04,641.05
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,897.06,686.93
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,954.18,731.39
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,959.56,735.74
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,962.28,738.64
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,899.66,693.47
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,835.58,645.23
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,803.98,623.34
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,771.25,600.31
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,796.17,623.12
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,818.67,643.83
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,760.85,601.16
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,707.24,561.33
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,687.87,550.02
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,668.98,538.61
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,646.38,523.77
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,620.12,505.77
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,556.71,456.43
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,492.64,405.81
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,420.69,347.69
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,354.37,293.04
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,308.77,255.12
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,264.65,217.38
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,216.73,175.49
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,172.17,135.8
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,127.19,95.43
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,79.85,46.89
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,35.62,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,4.91,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,13.76,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,21.12,7.92
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,30.65,20.72
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,37.7,27.73
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,44.4,34.08
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,57.72,39.2
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,89.55,54.71
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,126.1,79.87
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,165.23,110.54
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,204.71,143.31
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,247.08,179.36
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,291.19,216.95
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,338.02,256.38
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,388.07,297.52
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,446.5,344.45
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,496.96,384.48
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,553.99,428.29
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,599.36,462.78
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,644.48,496.21
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,687.44,527.18
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,729.69,556.04
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,767.78,581.25
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,804.4,605.26
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,838.06,626.95
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,869.88,647.29
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,898.07,666.48
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,924.01,684.19
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,946.09,699.24
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,965.69,712.73
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,980.94,723.83
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,993.42,733.22
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,1000.13,738.91
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,1003.92,742.79
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,1003.78,744.11
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,1000.69,743.59
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,994.19,741.23
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,984.82,737.0
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,969.65,728.58
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,951.76,718.39
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,929.79,705.69
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,905.36,691.22
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,876.14,672.34
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,844.95,652.0
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,809.58,630.35
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,772.69,607.45
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,730.23,578.99
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,691.38,552.79
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,644.36,519.89
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,597.32,486.08
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,543.93,444.84
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,491.8,403.35
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,433.77,355.67
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,380.72,310.43
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,318.59,256.37
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,261.84,205.61
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,194.88,146.13
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,135.91,83.13
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,61.92,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,6.88,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,15.73,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,20.84,7.71
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,27.62,18.0
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,31.64,22.23
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,35.45,25.93
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,45.73,27.11
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,81.01,41.63
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,123.17,69.27
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,166.38,102.39
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,210.01,139.04
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,256.46,179.2
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,303.62,220.24
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,356.84,265.32
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,405.16,305.73
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,454.49,345.69
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,501.95,382.86
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,549.59,418.78
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,594.99,452.44
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,639.46,484.4
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,680.52,512.4
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,719.64,537.64
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,757.88,562.29
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,794.71,585.77
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,828.65,607.03
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,860.83,627.0
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,889.88,645.77
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,916.78,663.16
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,938.65,677.32
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,958.06,690.0
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,973.95,700.76
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,987.19,709.95
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,997.69,717.49
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,1005.35,723.35
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,1005.82,725.5
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,1003.37,725.9
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,972.65,707.58
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,946.51,692.34
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,917.15,675.04
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,882.92,654.3
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,873.48,649.98
2018,6,11,15,0,729.0,168.0,3.2,25.7,733.0,860.33,643.0
2018,6,11,15,15,683.5,175.5,3.2,25.7,683.0,813.93,612.6
2018,6,11,15,30,638.0,183.0,3.2,25.7,633.0,767.44,582.0
2018,6,11,15,45,660.5,161.0,3.25,25.25,601.0,746.56,570.33
2018,6,11,16,0,683.0,139.0,3.3,24.8,569.0,722.18,555.88
2018,6,11,16,15,690.0,125.0,3.3,24.4,530.0,691.17,536.18
2018,6,11,16,30,697.0,111.0,3.3,24.0,491.0,657.81,514.53
2018,6,11,16,45,698.5,99.0,3.3,23.6,449.0,620.59,489.44
2018,6,11,17,0,700.0,87.0,3.3,23.2,407.0,581.64,461.79
2018,6,11,17,15,678.5,81.0,3.3,22.55,361.0,533.7,426.44
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,486.33,390.3
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,427.33,343.55
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,371.59,297.77
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,306.95,243.48
