Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,0,403.0,59.0,2.6,16.7,139.0,43.53,32.66
2018,7,1,6,15,439.0,70.0,2.6,17.1,180.0,50.13,38.69
2018,7,1,6,30,475.0,81.0,2.6,17.5,221.0,82.58,50.19
2018,7,1,6,45,429.5,103.0,2.55,17.85,247.5,120.72,77.77
2018,7,1,7,0,384.0,125.0,2.5,18.2,274.0,154.55,106.09
2018,7,1,7,15,346.5,153.0,2.45,18.65,301.5,195.64,141.48
2018,7,1,7,30,309.0,181.0,2.4,19.1,329.0,228.46,170.23
2018,7,1,7,45,296.5,205.5,2.35,19.55,360.0,262.28,198.51
2018,7,1,8,0,284.0,230.0,2.3,20.0,391.0,295.07,225.36
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,327.52,251.3
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,359.13,275.91
2018,7,1,8,45,256.0,301.0,2.3,21.15,476.5,389.27,298.83
2018,7,1,9,0,247.0,324.0,2.3,21.5,503.0,418.58,320.55
2018,7,1,9,15,243.5,344.5,2.35,21.85,529.0,447.99,342.03
2018,7,1,9,30,240.0,365.0,2.4,22.2,555.0,477.02,362.82
2018,7,1,9,45,253.5,380.0,2.4,22.55,588.0,511.84,387.66
2018,7,1,10,0,267.0,395.0,2.4,22.9,621.0,547.52,412.73
2018,7,1,10,15,260.0,409.0,2.45,23.15,635.0,568.12,426.69
2018,7,1,10,30,253.0,423.0,2.5,23.4,649.0,587.92,440.0
2018,7,1,10,45,212.5,441.5,2.6,23.6,634.5,586.44,437.54
2018,7,1,11,0,172.0,460.0,2.7,23.8,620.0,579.67,431.37
2018,7,1,11,15,262.0,425.0,2.8,23.9,673.0,630.97,470.54
2018,7,1,11,30,352.0,390.0,2.9,24.0,726.0,687.14,512.47
2018,7,1,11,45,471.5,336.0,2.95,24.05,789.5,755.66,563.39
2018,7,1,12,0,591.0,282.0,3.0,24.1,853.0,825.78,614.66
2018,7,1,12,15,674.5,241.5,3.1,24.05,892.5,878.15,652.33
2018,7,1,12,30,758.0,201.0,3.2,24.0,932.0,927.21,685.67
2018,7,1,12,45,806.5,176.0,3.25,23.95,948.5,959.67,707.51
2018,7,1,13,0,855.0,151.0,3.3,23.9,965.0,984.82,724.65
2018,7,1,13,15,852.5,149.0,3.35,23.75,950.0,985.73,726.22
2018,7,1,13,30,850.0,147.0,3.4,23.6,935.0,983.87,726.28
2018,7,1,13,45,846.0,145.5,3.4,23.45,914.0,978.3,723.65
2018,7,1,14,0,842.0,144.0,3.4,23.3,893.0,970.03,719.36
2018,7,1,14,15,835.5,141.5,3.4,23.05,865.0,961.43,715.24
2018,7,1,14,30,829.0,139.0,3.4,22.8,837.0,944.56,705.65
2018,7,1,14,45,820.5,136.5,3.4,22.6,803.5,923.33,693.07
2018,7,1,15,0,812.0,134.0,3.4,22.4,770.0,899.81,678.94
2018,7,1,15,15,793.0,134.0,3.4,22.4,729.0,867.41,658.16
2018,7,1,15,30,774.0,134.0,3.4,22.4,688.0,833.48,636.24
2018,7,1,15,45,750.5,132.0,3.4,21.8,641.5,792.26,610.42
2018,7,1,16,0,727.0,130.0,3.4,21.2,595.0,753.36,585.88
2018,7,1,16,15,717.0,121.0,3.4,20.8,550.5,713.68,559.9
2018,7,1,16,30,707.0,112.0,3.4,20.4,506.0,672.79,532.6
2018,7,1,16,45,685.5,106.0,3.4,19.95,459.0,626.06,500.24
2018,7,1,17,0,664.0,100.0,3.4,19.5,412.0,579.39,466.22
2018,7,1,17,15,622.0,96.0,3.4,19.05,361.5,522.16,422.85
2018,7,1,17,30,580.0,92.0,3.4,18.6,311.0,467.1,379.94
2018,7,1,17,45,530.5,85.0,3.35,18.1,262.5,406.97,331.71
2018,7,1,18,0,481.0,78.0,3.3,17.6,214.0,350.25,284.79
2018,7,1,18,15,419.5,68.0,3.25,17.15,170.0,286.12,230.6
2018,7,1,18,30,358.0,58.0,3.2,16.7,126.0,230.33,182.02
2018,7,1,18,45,272.0,46.5,3.15,16.2,89.5,169.28,128.88
2018,7,1,19,0,186.0,35.0,3.1,15.7,53.0,116.84,79.69
2018,7,1,19,15,107.5,21.0,3.05,15.5,30.0,62.07,0.0
2018,7,1,19,30,29.0,7.0,3.0,15.3,7.0,13.67,0.0
2018,7,1,19,45,14.5,3.5,3.0,15.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.75,14.55,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.8,14.7,9.0,7.86,0.0
2018,7,2,5,15,93.0,21.5,1.8,15.05,30.0,18.09,0.0
2018,7,2,5,30,151.0,35.0,1.8,15.4,51.0,26.93,16.68
2018,7,2,5,45,216.5,51.0,1.8,15.75,87.0,38.57,27.9
2018,7,2,6,0,282.0,67.0,1.8,16.1,123.0,49.66,38.12
2018,7,2,6,15,253.5,76.0,1.75,16.5,137.0,54.65,42.77
2018,7,2,6,30,225.0,85.0,1.7,16.9,151.0,79.32,54.91
2018,7,2,6,45,251.5,100.0,1.65,17.3,187.0,106.24,73.22
2018,7,2,7,0,278.0,115.0,1.6,17.7,223.0,135.95,95.51
2018,7,2,7,15,200.5,143.5,1.6,18.1,227.0,159.64,118.23
2018,7,2,7,30,123.0,172.0,1.6,18.5,231.0,181.05,138.63
2018,7,2,7,45,167.0,192.5,1.55,18.9,281.5,218.71,167.55
2018,7,2,8,0,211.0,213.0,1.5,19.3,332.0,255.94,196.23
2018,7,2,8,15,200.5,245.5,1.55,19.75,366.5,296.3,227.91
2018,7,2,8,30,190.0,278.0,1.6,20.2,401.0,331.03,254.49
2018,7,2,8,45,197.0,304.5,1.6,20.6,439.5,368.21,282.26
2018,7,2,9,0,204.0,331.0,1.6,21.0,478.0,406.1,310.01
2018,7,2,9,15,219.0,348.5,1.65,21.35,514.5,441.4,335.73
2018,7,2,9,30,234.0,366.0,1.7,21.7,551.0,477.85,361.96
2018,7,2,9,45,273.0,373.5,1.75,22.0,598.0,518.45,391.44
2018,7,2,10,0,312.0,381.0,1.8,22.3,645.0,565.72,425.29
2018,7,2,10,15,321.0,391.5,1.9,22.55,671.0,596.38,446.76
2018,7,2,10,30,330.0,402.0,2.0,22.8,697.0,627.21,468.26
2018,7,2,10,45,286.5,426.0,2.1,23.05,686.5,628.79,467.88
2018,7,2,11,0,243.0,450.0,2.2,23.3,676.0,627.38,465.47
2018,7,2,11,15,254.0,455.0,2.3,23.4,694.5,652.05,483.03
2018,7,2,11,30,265.0,460.0,2.4,23.5,713.0,676.8,500.42
2018,7,2,11,45,265.5,463.5,2.5,23.6,718.5,690.63,510.0
2018,7,2,12,0,266.0,467.0,2.6,23.7,724.0,703.84,519.25
2018,7,2,12,15,367.0,415.0,2.75,23.6,769.0,756.45,559.85
2018,7,2,12,30,468.0,363.0,2.9,23.5,814.0,813.19,602.71
2018,7,2,12,45,519.5,334.0,3.0,23.4,831.0,842.88,625.21
2018,7,2,13,0,571.0,305.0,3.1,23.3,848.0,871.16,646.99
2018,7,2,13,15,570.0,300.5,3.2,23.1,835.5,871.6,648.62
2018,7,2,13,30,569.0,296.0,3.3,22.9,823.0,869.98,649.12
2018,7,2,13,45,598.0,275.0,3.35,22.65,817.5,878.95,657.77
2018,7,2,14,0,627.0,254.0,3.4,22.4,812.0,885.24,664.61
2018,7,2,14,15,636.0,242.0,3.45,22.1,792.5,878.68,662.31
2018,7,2,14,30,645.0,230.0,3.5,21.8,773.0,869.62,658.42
2018,7,2,14,45,639.0,223.0,3.55,21.5,742.5,849.24,646.34
2018,7,2,15,0,633.0,216.0,3.6,21.2,712.0,826.89,632.86
2018,7,2,15,15,617.5,210.5,3.6,21.2,674.0,795.74,611.91
2018,7,2,15,30,602.0,205.0,3.6,21.2,636.0,763.28,589.9
2018,7,2,15,45,594.0,194.5,3.55,20.55,597.5,730.79,569.15
2018,7,2,16,0,586.0,184.0,3.5,19.9,559.0,696.93,547.04
2018,7,2,16,15,575.5,172.5,3.5,19.5,517.5,658.81,521.06
2018,7,2,16,30,565.0,161.0,3.5,19.1,476.0,616.23,491.33
2018,7,2,16,45,550.5,149.0,3.5,18.75,432.0,573.2,460.37
2018,7,2,17,0,536.0,137.0,3.5,18.4,388.0,529.97,428.49
2018,7,2,17,15,508.0,126.0,3.5,18.0,342.0,479.23,389.81
2018,7,2,17,30,480.0,115.0,3.5,17.6,296.0,429.8,351.09
2018,7,2,17,45,449.0,102.5,3.5,17.15,252.0,378.54,309.8
2018,7,2,18,0,418.0,90.0,3.5,16.7,208.0,329.34,268.87
2018,7,2,18,15,342.0,78.5,3.45,16.35,162.5,262.62,212.34
2018,7,2,18,30,266.0,67.0,3.4,16.0,117.0,202.68,160.63
2018,7,2,18,45,194.5,50.0,3.35,15.6,81.0,144.81,110.42
2018,7,2,19,0,123.0,33.0,3.3,15.2,45.0,87.2,58.57
2018,7,2,19,15,72.0,19.5,3.25,15.0,25.5,46.56,0.0
2018,7,2,19,30,21.0,6.0,3.2,14.8,6.0,10.82,0.0
2018,7,2,19,45,10.5,3.0,3.15,14.6,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.85,13.35,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.8,13.6,10.0,8.85,0.0
2018,7,3,5,15,118.0,24.5,1.75,14.0,35.5,19.41,0.0
2018,7,3,5,30,202.0,40.0,1.7,14.4,61.0,31.18,20.2
2018,7,3,5,45,282.0,52.5,1.65,14.85,98.5,39.89,29.13
2018,7,3,6,0,362.0,65.0,1.6,15.3,136.0,48.17,36.93
2018,7,3,6,15,348.5,79.5,1.5,15.7,164.0,57.52,45.44
2018,7,3,6,30,335.0,94.0,1.4,16.1,192.0,85.67,57.47
2018,7,3,6,45,307.5,117.0,1.3,16.55,220.0,124.3,86.13
2018,7,3,7,0,280.0,140.0,1.2,17.0,248.0,155.72,111.7
2018,7,3,7,15,294.5,160.0,1.2,17.4,287.5,190.39,139.37
2018,7,3,7,30,309.0,180.0,1.2,17.8,327.0,226.69,168.78
2018,7,3,7,45,447.5,168.5,1.15,18.2,407.5,269.01,199.71
2018,7,3,8,0,586.0,157.0,1.1,18.6,488.0,328.1,244.97
2018,7,3,8,15,668.0,144.5,1.15,19.0,552.5,377.53,284.54
2018,7,3,8,30,750.0,132.0,1.2,19.4,617.0,434.6,329.79
2018,7,3,8,45,769.0,133.5,1.25,19.8,660.5,484.07,368.87
2018,7,3,9,0,788.0,135.0,1.3,20.2,704.0,531.26,405.36
2018,7,3,9,15,798.5,138.5,1.35,20.55,742.0,576.24,439.37
2018,7,3,9,30,809.0,142.0,1.4,20.9,780.0,621.08,472.39
2018,7,3,9,45,813.5,146.5,1.5,21.2,811.5,662.58,502.67
2018,7,3,10,0,818.0,151.0,1.6,21.5,843.0,703.08,531.64
2018,7,3,10,15,825.5,152.5,1.7,21.75,870.5,741.82,558.85
2018,7,3,10,30,833.0,154.0,1.8,22.0,898.0,779.43,583.85
2018,7,3,10,45,838.5,155.0,1.9,22.25,919.0,813.69,606.41
2018,7,3,11,0,844.0,156.0,2.0,22.5,940.0,846.36,627.83
2018,7,3,11,15,847.5,156.5,2.1,22.6,954.0,873.58,645.92
2018,7,3,11,30,851.0,157.0,2.2,22.7,968.0,899.75,663.35
2018,7,3,11,45,853.0,157.0,2.3,22.85,975.0,922.0,678.09
2018,7,3,12,0,855.0,157.0,2.4,23.0,982.0,942.0,691.42
2018,7,3,12,15,855.5,156.5,2.5,23.05,982.0,957.79,702.33
2018,7,3,12,30,856.0,156.0,2.6,23.1,982.0,971.1,711.73
2018,7,3,12,45,855.5,155.5,2.7,23.1,975.0,980.9,719.09
2018,7,3,13,0,855.0,155.0,2.8,23.1,968.0,988.06,724.85
2018,7,3,13,15,851.5,153.5,2.85,23.05,953.0,988.6,726.1
2018,7,3,13,30,848.0,152.0,2.9,23.0,938.0,986.38,725.72
2018,7,3,13,45,841.0,151.0,2.95,22.95,915.0,984.24,725.52
2018,7,3,14,0,834.0,150.0,3.0,22.9,892.0,973.86,719.97
2018,7,3,14,15,826.0,148.0,3.0,22.75,863.0,958.84,711.36
2018,7,3,14,30,818.0,146.0,3.0,22.6,834.0,941.28,701.16
2018,7,3,14,45,808.0,143.5,3.0,22.45,800.0,918.91,687.76
2018,7,3,15,0,798.0,141.0,3.0,22.3,766.0,894.31,672.86
2018,7,3,15,15,784.5,138.0,3.0,22.3,726.5,863.95,653.61
2018,7,3,15,30,771.0,135.0,3.0,22.3,687.0,831.82,633.06
2018,7,3,15,45,755.5,131.5,3.0,21.75,644.0,795.87,610.99
2018,7,3,16,0,740.0,128.0,3.0,21.2,601.0,761.68,589.88
2018,7,3,16,15,720.0,123.5,3.05,20.85,555.0,718.85,561.98
2018,7,3,16,30,700.0,119.0,3.1,20.5,509.0,675.47,533.19
2018,7,3,16,45,674.0,113.5,3.1,20.15,460.5,626.35,498.67
2018,7,3,17,0,648.0,108.0,3.1,19.8,412.0,577.62,463.07
2018,7,3,17,15,612.0,102.5,3.1,19.3,363.0,523.11,422.19
2018,7,3,17,30,576.0,97.0,3.1,18.8,314.0,470.29,381.39
2018,7,3,17,45,527.5,89.5,3.1,18.35,266.0,410.25,333.48
2018,7,3,18,0,479.0,82.0,3.1,17.9,218.0,353.5,286.74
2018,7,3,18,15,413.0,72.5,3.05,17.4,173.0,288.55,232.09
2018,7,3,18,30,347.0,63.0,3.0,16.9,128.0,231.87,183.0
2018,7,3,18,45,260.0,50.0,2.95,16.45,90.5,169.26,128.76
2018,7,3,19,0,173.0,37.0,2.9,16.0,53.0,115.32,78.42
2018,7,3,19,15,99.5,22.0,2.9,15.7,30.0,61.02,0.0
2018,7,3,19,30,26.0,7.0,2.9,15.4,7.0,12.96,0.0
2018,7,3,19,45,13.0,3.5,2.9,15.15,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.5,13.5,10.0,8.85,0.0
2018,7,4,5,15,145.0,24.0,2.6,13.85,37.0,19.03,0.0
2018,7,4,5,30,246.0,39.0,2.7,14.2,64.0,30.4,19.45
2018,7,4,5,45,321.0,49.0,2.8,14.6,100.0,37.1,26.69
2018,7,4,6,0,396.0,59.0,2.9,15.0,136.0,43.88,33.16
2018,7,4,6,15,403.0,72.5,2.85,15.3,170.5,52.18,40.78
2018,7,4,6,30,410.0,86.0,2.8,15.6,205.0,82.01,52.73
2018,7,4,6,45,334.5,107.5,2.75,15.95,217.0,113.7,76.65
2018,7,4,7,0,259.0,129.0,2.7,16.3,229.0,143.59,103.31
2018,7,4,7,15,161.0,156.5,2.7,16.6,221.5,166.83,126.59
2018,7,4,7,30,63.0,184.0,2.7,16.9,214.0,180.47,141.38
2018,7,4,7,45,47.0,194.5,2.7,17.25,218.0,189.93,149.21
2018,7,4,8,0,31.0,205.0,2.7,17.6,222.0,197.68,155.37
2018,7,4,8,15,25.0,215.0,2.7,17.9,229.5,211.52,165.99
2018,7,4,8,30,19.0,225.0,2.7,18.2,237.0,220.21,172.34
2018,7,4,8,45,69.0,266.5,2.75,18.55,315.5,278.38,217.36
2018,7,4,9,0,119.0,308.0,2.8,18.9,394.0,341.5,265.68
2018,7,4,9,15,227.5,321.5,2.85,19.15,497.0,417.91,324.41
2018,7,4,9,30,336.0,335.0,2.9,19.4,600.0,507.97,392.57
2018,7,4,9,45,399.0,329.5,2.95,19.7,657.5,557.34,429.52
2018,7,4,10,0,462.0,324.0,3.0,20.0,715.0,614.26,471.71
2018,7,4,10,15,618.5,255.5,3.05,20.2,797.0,684.35,525.64
2018,7,4,10,30,775.0,187.0,3.1,20.4,879.0,765.21,586.4
2018,7,4,10,45,837.5,154.5,3.1,20.6,918.5,811.69,617.42
2018,7,4,11,0,900.0,122.0,3.1,20.8,958.0,859.51,649.14
2018,7,4,11,15,904.5,122.0,3.15,20.9,973.0,889.46,668.89
2018,7,4,11,30,909.0,122.0,3.2,21.0,988.0,917.3,687.29
2018,7,4,11,45,913.0,121.0,3.2,21.1,996.0,941.5,702.88
2018,7,4,12,0,917.0,120.0,3.2,21.2,1004.0,963.33,716.89
2018,7,4,12,15,919.5,117.5,3.2,21.2,1004.0,979.81,727.66
2018,7,4,12,30,922.0,115.0,3.2,21.2,1004.0,993.62,736.76
2018,7,4,12,45,925.5,112.0,3.2,21.25,998.5,1005.13,744.3
2018,7,4,13,0,929.0,109.0,3.2,21.3,993.0,1013.78,750.06
2018,7,4,13,15,927.5,108.0,3.15,21.3,979.0,1016.65,751.88
2018,7,4,13,30,926.0,107.0,3.1,21.3,965.0,1016.55,751.89
2018,7,4,13,45,923.5,105.0,3.05,21.3,943.5,1011.46,748.75
2018,7,4,14,0,921.0,103.0,3.0,21.3,922.0,1003.41,743.81
2018,7,4,14,15,915.5,101.5,3.0,21.25,894.0,990.07,736.07
2018,7,4,14,30,910.0,100.0,3.0,21.2,866.0,973.94,726.6
2018,7,4,14,45,902.5,98.0,3.0,21.1,831.5,952.71,713.91
2018,7,4,15,0,895.0,96.0,3.0,21.0,797.0,928.94,699.56
2018,7,4,15,15,884.5,94.5,3.0,21.0,757.5,900.65,681.85
2018,7,4,15,30,874.0,93.0,3.0,21.0,718.0,870.27,662.65
2018,7,4,15,45,861.5,91.0,2.95,20.65,675.0,835.71,640.99
2018,7,4,16,0,849.0,89.0,2.9,20.3,632.0,799.54,618.01
2018,7,4,16,15,832.5,86.5,2.95,20.0,585.0,758.23,591.51
2018,7,4,16,30,816.0,84.0,3.0,19.7,538.0,720.59,567.22
2018,7,4,16,45,792.5,81.0,3.0,19.4,488.5,671.87,534.02
2018,7,4,17,0,769.0,78.0,3.0,19.1,439.0,623.16,500.15
2018,7,4,17,15,737.5,74.5,3.0,18.7,388.0,568.99,459.63
2018,7,4,17,30,706.0,71.0,3.0,18.3,337.0,515.99,418.7
2018,7,4,17,45,662.0,66.0,3.0,17.85,286.5,458.08,372.49
2018,7,4,18,0,618.0,61.0,3.0,17.4,236.0,400.96,325.32
2018,7,4,18,15,555.0,55.0,2.9,16.95,189.0,336.97,270.93
2018,7,4,18,30,492.0,49.0,2.8,16.5,142.0,278.15,219.32
2018,7,4,18,45,396.0,41.5,2.7,16.05,102.0,210.71,160.18
2018,7,4,19,0,300.0,34.0,2.6,15.6,62.0,151.78,103.19
2018,7,4,19,15,180.0,21.0,2.55,15.25,35.5,81.46,0.0
2018,7,4,19,30,60.0,8.0,2.5,14.9,9.0,21.89,0.0
2018,7,4,19,45,30.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.15,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.4,11.0,9.83,0.0
2018,7,5,5,15,218.0,21.0,1.9,12.95,39.5,16.98,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.5,68.0,25.02,14.98
2018,7,5,5,45,325.5,38.0,2.1,14.0,84.5,27.74,18.6
2018,7,5,6,0,294.0,44.0,2.2,14.5,101.0,30.39,21.32
2018,7,5,6,15,147.0,60.5,2.2,14.95,89.0,48.27,37.39
2018,7,5,6,30,0.0,77.0,2.2,15.4,77.0,72.82,56.19
2018,7,5,6,45,0.0,93.5,2.15,15.85,93.5,88.19,68.95
2018,7,5,7,0,0.0,110.0,2.1,16.3,110.0,103.65,81.55
2018,7,5,7,15,3.0,131.5,2.05,16.75,133.0,124.1,97.89
2018,7,5,7,30,6.0,153.0,2.0,17.2,156.0,144.96,114.29
2018,7,5,7,45,25.5,185.0,1.95,17.65,199.0,175.79,138.04
2018,7,5,8,0,45.0,217.0,1.9,18.1,242.0,212.33,166.16
2018,7,5,8,15,173.0,231.5,1.8,18.55,341.0,273.13,211.79
2018,7,5,8,30,301.0,246.0,1.7,19.0,440.0,345.69,266.8
2018,7,5,8,45,560.5,179.0,1.65,19.45,571.0,420.85,324.34
2018,7,5,9,0,820.0,112.0,1.6,19.9,702.0,525.1,403.64
2018,7,5,9,15,870.0,96.0,1.6,20.4,753.0,579.23,444.21
2018,7,5,9,30,920.0,80.0,1.6,20.9,804.0,632.8,483.84
2018,7,5,9,45,928.5,81.0,1.55,21.35,838.5,677.64,515.43
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,721.5,544.11
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,762.03,569.79
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,800.98,594.06
2018,7,5,10,45,952.0,84.0,1.5,23.05,950.0,836.05,615.33
2018,7,5,11,0,956.0,84.0,1.5,23.5,971.0,869.11,635.06
2018,7,5,11,15,958.5,84.5,1.55,23.8,985.5,899.2,653.69
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,926.92,670.73
2018,7,5,11,45,962.5,85.0,1.65,24.4,1007.0,950.78,685.29
2018,7,5,12,0,964.0,85.0,1.7,24.7,1014.0,972.0,698.21
2018,7,5,12,15,959.5,88.0,1.75,24.9,1012.5,987.84,708.05
2018,7,5,12,30,955.0,91.0,1.8,25.1,1011.0,1000.76,716.18
2018,7,5,12,45,945.5,96.0,1.9,25.25,1001.0,1007.92,721.59
2018,7,5,13,0,936.0,101.0,2.0,25.4,991.0,1012.07,725.23
2018,7,5,13,15,934.0,100.0,2.05,25.4,976.5,1014.44,727.68
2018,7,5,13,30,932.0,99.0,2.1,25.4,962.0,1013.81,728.36
2018,7,5,13,45,929.5,97.0,2.15,25.45,940.5,1008.65,726.16
2018,7,5,14,0,927.0,95.0,2.2,25.5,919.0,1000.51,722.19
2018,7,5,14,15,921.5,94.5,2.25,25.4,891.5,988.13,716.04
2018,7,5,14,30,916.0,94.0,2.3,25.3,864.0,972.96,708.17
2018,7,5,14,45,910.0,91.0,2.3,25.25,830.0,951.92,695.9
2018,7,5,15,0,904.0,88.0,2.3,25.2,796.0,928.26,681.97
2018,7,5,15,15,894.0,86.5,2.3,25.2,756.5,900.17,664.98
2018,7,5,15,30,884.0,85.0,2.3,25.2,717.0,869.95,646.53
2018,7,5,15,45,835.0,95.5,2.3,24.95,662.5,818.14,613.91
2018,7,5,16,0,786.0,106.0,2.3,24.7,608.0,771.9,584.74
2018,7,5,16,15,768.0,100.5,2.3,24.45,560.5,727.98,556.63
2018,7,5,16,30,750.0,95.0,2.3,24.2,513.0,683.27,527.43
2018,7,5,16,45,750.0,84.5,2.3,23.95,469.5,645.26,502.52
2018,7,5,17,0,750.0,74.0,2.3,23.7,426.0,605.47,475.75
2018,7,5,17,15,738.5,68.0,2.25,23.2,381.0,561.98,444.31
2018,7,5,17,30,727.0,62.0,2.2,22.7,336.0,518.05,411.36
2018,7,5,17,45,661.0,59.5,2.2,22.25,280.5,447.67,356.7
2018,7,5,18,0,595.0,57.0,2.2,21.8,225.0,384.26,305.7
2018,7,5,18,15,444.0,51.0,2.15,21.05,162.5,280.32,221.7
2018,7,5,18,30,293.0,45.0,2.1,20.3,100.0,186.39,144.49
2018,7,5,18,45,205.0,35.0,2.05,19.55,68.0,129.05,95.92
2018,7,5,19,0,117.0,25.0,2.0,18.8,36.0,80.29,52.3
2018,7,5,19,15,73.0,15.5,2.15,18.5,21.0,44.82,0.0
2018,7,5,19,30,29.0,6.0,2.3,18.2,6.0,12.67,0.0
2018,7,5,19,45,14.5,3.0,2.4,17.85,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,16.6,3.0,2.95,0.0
2018,7,6,5,15,0.0,10.5,1.9,16.75,10.5,10.13,0.0
2018,7,6,5,30,0.0,18.0,1.9,16.9,18.0,17.37,8.43
2018,7,6,5,45,0.0,28.5,1.9,17.1,28.5,27.51,18.12
2018,7,6,6,0,0.0,39.0,1.9,17.3,39.0,37.67,27.41
2018,7,6,6,15,35.5,68.5,1.95,17.55,78.5,62.18,49.15
2018,7,6,6,30,71.0,98.0,2.0,17.8,118.0,89.87,68.0
2018,7,6,6,45,71.5,110.0,2.05,18.0,133.5,105.2,79.58
2018,7,6,7,0,72.0,122.0,2.1,18.2,149.0,120.48,91.64
2018,7,6,7,15,37.5,113.5,2.1,18.5,127.5,112.0,85.9
2018,7,6,7,30,3.0,105.0,2.1,18.8,106.0,101.29,78.21
2018,7,6,7,45,23.5,153.0,2.1,19.1,166.0,147.95,115.14
2018,7,6,8,0,44.0,201.0,2.1,19.4,226.0,198.39,154.53
2018,7,6,8,15,41.0,205.5,2.05,19.8,230.0,204.86,159.12
2018,7,6,8,30,38.0,210.0,2.0,20.2,234.0,210.82,163.34
2018,7,6,8,45,30.0,218.0,1.95,20.6,238.0,217.08,167.69
2018,7,6,9,0,22.0,226.0,1.9,21.0,242.0,222.55,171.29
2018,7,6,9,15,12.5,180.5,1.95,21.45,189.5,179.97,137.68
2018,7,6,9,30,3.0,135.0,2.0,21.9,137.0,131.99,99.73
2018,7,6,9,45,4.5,164.0,2.0,22.35,167.5,160.75,121.93
2018,7,6,10,0,6.0,193.0,2.0,22.8,198.0,189.65,143.79
2018,7,6,10,15,11.5,229.0,2.05,23.25,239.0,228.25,172.88
2018,7,6,10,30,17.0,265.0,2.1,23.7,280.0,267.34,201.9
2018,7,6,10,45,54.0,322.5,2.1,24.15,372.0,350.59,264.07
2018,7,6,11,0,91.0,380.0,2.1,24.6,464.0,438.29,327.64
2018,7,6,11,15,210.5,382.0,2.2,24.85,581.0,545.44,406.93
2018,7,6,11,30,330.0,384.0,2.3,25.1,698.0,660.68,489.58
2018,7,6,11,45,398.0,376.0,2.35,25.4,757.5,725.9,534.75
2018,7,6,12,0,466.0,368.0,2.4,25.7,817.0,792.66,580.57
2018,7,6,12,15,602.5,288.0,2.5,25.8,868.5,853.81,625.97
2018,7,6,12,30,739.0,208.0,2.6,25.9,920.0,916.66,669.5
2018,7,6,12,45,807.5,164.0,2.7,26.0,936.5,946.65,689.27
2018,7,6,13,0,876.0,120.0,2.8,26.1,953.0,972.57,706.7
2018,7,6,13,15,873.5,119.0,2.9,26.05,938.5,974.42,709.02
2018,7,6,13,30,871.0,118.0,3.0,26.0,924.0,973.46,709.81
2018,7,6,13,45,874.5,113.5,3.1,26.0,906.5,971.91,710.2
2018,7,6,14,0,878.0,109.0,3.2,26.0,889.0,967.45,708.76
2018,7,6,14,15,844.5,123.0,3.25,25.8,854.0,944.0,695.05
2018,7,6,14,30,811.0,137.0,3.3,25.6,819.0,924.38,684.01
2018,7,6,14,45,843.5,112.5,3.4,25.45,796.0,912.72,678.46
2018,7,6,15,0,876.0,88.0,3.5,25.3,773.0,902.37,673.77
2018,7,6,15,15,803.0,114.0,3.5,25.3,717.5,853.84,642.04
2018,7,6,15,30,730.0,140.0,3.5,25.3,662.0,801.0,607.19
2018,7,6,15,45,670.5,152.0,3.55,24.85,608.0,749.32,573.9
2018,7,6,16,0,611.0,164.0,3.6,24.4,554.0,695.65,538.01
2018,7,6,16,15,686.5,125.5,3.55,24.05,532.5,694.42,539.98
2018,7,6,16,30,762.0,87.0,3.5,23.7,511.0,683.06,533.9
2018,7,6,16,45,739.0,84.0,3.45,23.4,463.5,636.64,501.89
2018,7,6,17,0,716.0,81.0,3.4,23.1,416.0,590.28,469.11
2018,7,6,17,15,648.5,82.5,3.35,22.75,359.5,523.17,418.16
2018,7,6,17,30,581.0,84.0,3.3,22.4,303.0,458.3,367.74
2018,7,6,17,45,524.0,77.5,3.2,22.0,253.0,394.61,317.14
2018,7,6,18,0,467.0,71.0,3.1,21.6,203.0,335.06,268.42
2018,7,6,18,15,454.5,59.5,3.0,21.2,167.0,295.08,233.98
2018,7,6,18,30,442.0,48.0,2.9,20.8,131.0,255.79,198.59
2018,7,6,18,45,344.5,40.0,2.8,20.4,93.0,189.71,141.69
2018,7,6,19,0,247.0,32.0,2.7,20.0,55.0,132.67,87.89
2018,7,6,19,15,147.0,20.0,2.7,19.8,31.5,71.37,0.0
2018,7,6,19,30,47.0,8.0,2.7,19.6,8.0,18.82,0.0
2018,7,6,19,45,23.5,4.0,2.65,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.5,15.05,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.6,15.2,10.0,8.85,0.0
2018,7,7,5,15,228.0,20.0,2.65,15.6,38.5,16.17,0.0
2018,7,7,5,30,372.0,31.0,2.7,16.0,67.0,24.26,13.94
2018,7,7,5,45,464.5,37.5,2.75,16.35,108.5,27.54,18.17
2018,7,7,6,0,557.0,44.0,2.8,16.7,150.0,30.73,21.37
2018,7,7,6,15,614.5,48.5,2.75,17.25,197.5,35.15,25.45
2018,7,7,6,30,672.0,53.0,2.7,17.8,245.0,64.78,32.28
2018,7,7,6,45,712.0,56.5,2.7,18.35,295.5,103.99,53.29
2018,7,7,7,0,752.0,60.0,2.7,18.9,346.0,147.48,84.27
2018,7,7,7,15,780.0,63.5,2.75,19.45,397.0,192.97,121.38
2018,7,7,7,30,808.0,67.0,2.8,20.0,448.0,245.7,166.35
2018,7,7,7,45,829.0,69.0,2.85,20.6,497.5,293.52,208.26
2018,7,7,8,0,850.0,71.0,2.9,21.2,547.0,343.12,251.4
2018,7,7,8,15,866.0,73.0,2.95,21.65,594.0,392.46,293.84
2018,7,7,8,30,882.0,75.0,3.0,22.1,641.0,442.73,336.0
2018,7,7,8,45,894.5,76.0,3.05,22.5,684.5,491.21,375.78
2018,7,7,9,0,907.0,77.0,3.1,22.9,728.0,539.87,414.58
2018,7,7,9,15,916.0,79.0,3.15,23.25,767.5,587.48,451.57
2018,7,7,9,30,925.0,81.0,3.2,23.6,807.0,634.56,487.18
2018,7,7,9,45,931.0,82.0,3.25,23.9,840.0,678.07,519.43
2018,7,7,10,0,937.0,83.0,3.3,24.2,873.0,720.41,548.93
2018,7,7,10,15,904.5,105.0,3.35,24.4,888.0,753.05,570.64
2018,7,7,10,30,872.0,127.0,3.4,24.6,903.0,781.43,589.31
2018,7,7,10,45,866.0,136.0,3.45,24.8,922.5,814.7,611.29
2018,7,7,11,0,860.0,145.0,3.5,25.0,942.0,845.61,631.49
2018,7,7,11,15,784.0,198.5,3.55,25.1,933.5,858.08,639.35
2018,7,7,11,30,708.0,252.0,3.6,25.2,925.0,865.55,643.85
2018,7,7,11,45,805.5,188.5,3.6,25.25,960.0,909.9,673.55
2018,7,7,12,0,903.0,125.0,3.6,25.3,995.0,953.45,702.03
2018,7,7,12,15,882.5,138.5,3.65,25.35,988.5,963.77,708.67
2018,7,7,12,30,862.0,152.0,3.7,25.4,982.0,971.03,713.64
2018,7,7,12,45,707.5,248.5,3.75,25.4,926.0,937.29,691.6
2018,7,7,13,0,553.0,345.0,3.8,25.4,870.0,892.33,657.71
2018,7,7,13,15,527.0,352.0,3.9,25.4,846.0,880.06,649.92
2018,7,7,13,30,501.0,359.0,4.0,25.4,822.0,865.87,640.57
2018,7,7,13,45,513.5,339.5,4.05,25.35,804.5,860.44,638.58
2018,7,7,14,0,526.0,320.0,4.1,25.3,787.0,852.77,635.08
2018,7,7,14,15,446.0,335.0,4.15,25.15,722.5,789.89,590.98
2018,7,7,14,30,366.0,350.0,4.2,25.0,658.0,719.76,541.49
2018,7,7,14,45,386.0,326.0,4.3,24.8,639.0,709.94,537.41
2018,7,7,15,0,406.0,302.0,4.4,24.6,620.0,706.41,537.25
2018,7,7,15,15,571.0,223.5,4.4,24.6,645.5,767.06,586.52
2018,7,7,15,30,736.0,145.0,4.4,24.6,671.0,814.69,622.91
2018,7,7,15,45,733.5,133.5,4.5,24.1,630.0,781.86,602.45
2018,7,7,16,0,731.0,122.0,4.6,23.6,589.0,744.23,578.84
2018,7,7,16,15,736.5,109.0,4.6,23.25,549.0,712.34,558.2
2018,7,7,16,30,742.0,96.0,4.6,22.9,509.0,678.04,535.48
2018,7,7,16,45,761.0,82.0,4.6,22.55,471.0,649.95,517.08
2018,7,7,17,0,780.0,68.0,4.6,22.2,433.0,618.49,495.77
2018,7,7,17,15,750.0,64.0,4.55,21.75,382.0,564.28,455.18
2018,7,7,17,30,720.0,60.0,4.5,21.3,331.0,511.14,413.81
2018,7,7,17,45,681.0,56.5,4.4,20.8,282.5,454.94,368.57
2018,7,7,18,0,642.0,53.0,4.3,20.3,234.0,401.11,323.7
2018,7,7,18,15,585.0,48.5,4.2,19.8,188.0,342.69,273.63
2018,7,7,18,30,528.0,44.0,4.1,19.3,142.0,287.01,224.43
2018,7,7,18,45,436.5,37.0,3.95,18.8,102.0,220.47,165.87
2018,7,7,19,0,345.0,30.0,3.8,18.3,62.0,162.45,108.24
2018,7,7,19,15,210.0,19.0,3.8,17.95,35.5,87.46,0.0
2018,7,7,19,30,75.0,8.0,3.8,17.6,9.0,25.31,0.0
2018,7,7,19,45,37.5,4.0,3.75,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.05,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.1,13.9,10.0,8.85,0.0
2018,7,8,5,15,217.0,20.0,3.15,14.25,37.5,16.28,0.0
2018,7,8,5,30,355.0,31.0,3.2,14.6,65.0,24.37,13.99
2018,7,8,5,45,445.0,38.0,3.2,15.0,105.5,28.08,18.73
2018,7,8,6,0,535.0,45.0,3.2,15.4,146.0,31.66,22.31
2018,7,8,6,15,593.5,50.0,3.25,15.95,193.0,33.38,24.02
2018,7,8,6,30,652.0,55.0,3.3,16.5,240.0,64.61,33.35
2018,7,8,6,45,691.0,59.0,3.3,17.1,289.5,103.13,53.92
2018,7,8,7,0,730.0,63.0,3.3,17.7,339.0,145.87,84.36
2018,7,8,7,15,758.0,66.0,3.35,18.25,389.0,189.84,120.31
2018,7,8,7,30,786.0,69.0,3.4,18.8,439.0,236.7,160.75
2018,7,8,7,45,806.5,72.0,3.4,19.35,488.0,288.53,206.11
2018,7,8,8,0,827.0,75.0,3.4,19.9,537.0,337.79,249.22
2018,7,8,8,15,843.5,77.0,3.4,20.35,583.5,386.26,291.22
2018,7,8,8,30,860.0,79.0,3.4,20.8,630.0,435.73,333.0
2018,7,8,8,45,872.0,80.5,3.45,21.3,673.0,483.44,372.39
2018,7,8,9,0,884.0,82.0,3.5,21.8,716.0,531.33,410.78
2018,7,8,9,15,892.0,84.5,3.5,22.2,754.5,577.87,447.11
2018,7,8,9,30,900.0,87.0,3.5,22.6,793.0,623.85,481.99
2018,7,8,9,45,903.5,91.0,3.55,23.0,826.0,667.54,514.38
2018,7,8,10,0,907.0,95.0,3.6,23.4,859.0,709.94,544.43
2018,7,8,10,15,914.0,95.5,3.65,23.7,887.0,750.15,571.5
2018,7,8,10,30,921.0,96.0,3.7,24.0,915.0,788.96,597.32
2018,7,8,10,45,927.5,95.5,3.7,24.25,937.5,824.85,620.78
2018,7,8,11,0,934.0,95.0,3.7,24.5,960.0,858.94,642.82
2018,7,8,11,15,937.5,95.5,3.75,24.65,975.0,889.47,662.82
2018,7,8,11,30,941.0,96.0,3.8,24.8,990.0,917.74,681.24
2018,7,8,11,45,943.5,95.5,3.85,24.9,997.5,941.77,696.94
2018,7,8,12,0,946.0,95.0,3.9,25.0,1005.0,963.26,710.99
2018,7,8,12,15,945.0,95.5,3.95,25.0,1004.5,979.82,722.11
2018,7,8,12,30,944.0,96.0,4.0,25.0,1004.0,993.57,731.47
2018,7,8,12,45,941.0,97.0,4.05,25.0,996.5,1003.01,738.1
2018,7,8,13,0,938.0,98.0,4.1,25.0,989.0,1009.51,742.92
2018,7,8,13,15,936.0,97.0,4.1,25.0,974.5,1011.96,744.89
2018,7,8,13,30,934.0,96.0,4.1,25.0,960.0,1011.4,745.02
2018,7,8,13,45,914.5,104.0,4.15,24.95,933.5,1000.2,738.67
2018,7,8,14,0,895.0,112.0,4.2,24.9,907.0,986.32,730.68
2018,7,8,14,15,846.0,133.0,4.2,24.8,865.5,955.22,711.04
2018,7,8,14,30,797.0,154.0,4.2,24.7,824.0,928.62,694.5
2018,7,8,14,45,790.5,149.0,4.25,24.55,790.5,907.32,681.88
2018,7,8,15,0,784.0,144.0,4.3,24.4,757.0,883.68,667.59
2018,7,8,15,15,789.5,132.0,4.3,24.4,722.5,861.01,653.33
2018,7,8,15,30,795.0,120.0,4.3,24.4,688.0,835.54,637.1
2018,7,8,15,45,777.5,117.0,4.3,23.95,643.5,797.85,613.26
2018,7,8,16,0,760.0,114.0,4.3,23.5,599.0,758.95,588.29
2018,7,8,16,15,736.5,110.0,4.35,23.15,550.5,713.23,557.91
2018,7,8,16,30,713.0,106.0,4.4,22.8,502.0,669.7,528.66
2018,7,8,16,45,717.0,93.5,4.4,22.45,460.0,631.23,502.5
2018,7,8,17,0,721.0,81.0,4.4,22.1,418.0,593.27,475.79
2018,7,8,17,15,706.5,73.5,4.4,21.6,372.0,547.31,441.48
2018,7,8,17,30,692.0,66.0,4.4,21.1,326.0,501.18,405.88
2018,7,8,17,45,663.0,60.0,4.35,20.6,279.0,448.78,363.79
2018,7,8,18,0,634.0,54.0,4.3,20.1,232.0,397.93,321.39
2018,7,8,18,15,571.5,49.0,4.25,19.5,185.5,336.8,269.3
2018,7,8,18,30,509.0,44.0,4.2,18.9,139.0,278.85,218.41
2018,7,8,18,45,420.0,36.5,4.1,18.3,99.5,213.59,160.91
2018,7,8,19,0,331.0,29.0,4.0,17.7,60.0,156.76,104.13
2018,7,8,19,15,202.0,19.0,3.95,17.35,34.5,84.97,0.0
2018,7,8,19,30,73.0,9.0,3.9,17.0,9.0,25.8,0.0
2018,7,8,19,45,36.5,4.5,3.9,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.15,13.65,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.2,13.8,10.0,8.85,0.0
2018,7,9,5,15,210.5,20.0,3.2,14.2,36.5,16.4,0.0
2018,7,9,5,30,345.0,31.0,3.2,14.6,63.0,24.49,13.93
2018,7,9,5,45,437.5,38.0,3.25,15.05,103.5,28.18,18.79
2018,7,9,6,0,530.0,45.0,3.3,15.5,144.0,31.75,22.36
2018,7,9,6,15,589.0,50.0,3.25,16.05,191.0,33.46,24.08
2018,7,9,6,30,648.0,55.0,3.2,16.6,238.0,63.28,32.88
2018,7,9,6,45,688.0,58.5,3.2,17.2,287.5,101.21,52.64
2018,7,9,7,0,728.0,62.0,3.2,17.8,337.0,143.46,82.44
2018,7,9,7,15,757.0,65.0,3.15,18.45,387.0,187.49,118.22
2018,7,9,7,30,786.0,68.0,3.1,19.1,437.0,234.52,158.57
2018,7,9,7,45,807.5,70.5,3.1,19.8,486.0,286.2,203.56
2018,7,9,8,0,829.0,73.0,3.1,20.5,535.0,335.39,246.35
2018,7,9,8,15,844.5,75.5,3.05,21.15,581.5,384.02,288.07
2018,7,9,8,30,860.0,78.0,3.0,21.8,628.0,433.57,329.39
2018,7,9,8,45,871.5,80.0,2.9,22.5,671.0,481.52,368.11
2018,7,9,9,0,883.0,82.0,2.8,23.2,714.0,529.61,405.6
2018,7,9,9,15,892.0,84.0,2.75,23.8,752.5,576.25,441.03
2018,7,9,9,30,901.0,86.0,2.7,24.4,791.0,622.4,474.96
2018,7,9,9,45,906.0,88.5,2.65,24.95,824.0,665.77,505.9
2018,7,9,10,0,911.0,91.0,2.6,25.5,857.0,707.93,534.39
2018,7,9,10,15,916.5,92.0,2.65,25.95,884.5,747.7,560.22
2018,7,9,10,30,922.0,93.0,2.7,26.4,912.0,785.96,584.73
2018,7,9,10,45,925.5,94.0,2.7,26.85,933.0,820.94,606.48
2018,7,9,11,0,929.0,95.0,2.7,27.3,954.0,853.96,626.69
2018,7,9,11,15,932.0,95.5,2.8,27.5,969.0,883.97,646.08
2018,7,9,11,30,935.0,96.0,2.9,27.7,984.0,911.71,663.95
2018,7,9,11,45,936.5,96.5,3.0,27.95,991.5,935.72,679.25
2018,7,9,12,0,938.0,97.0,3.1,28.2,999.0,957.17,692.93
2018,7,9,12,15,937.5,97.5,3.25,28.2,999.0,974.12,704.8
2018,7,9,12,30,937.0,98.0,3.4,28.2,999.0,988.3,714.99
2018,7,9,12,45,934.5,98.0,3.5,28.25,991.0,997.2,721.37
2018,7,9,13,0,932.0,98.0,3.6,28.3,983.0,1003.17,725.99
2018,7,9,13,15,929.5,97.5,3.7,28.2,968.5,1005.65,728.92
2018,7,9,13,30,927.0,97.0,3.8,28.1,954.0,1005.15,730.03
2018,7,9,13,45,906.5,106.0,3.9,28.0,927.5,994.07,724.34
2018,7,9,14,0,886.0,115.0,4.0,27.9,901.0,980.34,717.03
2018,7,9,14,15,835.0,137.0,4.1,27.75,859.0,948.46,697.83
2018,7,9,14,30,784.0,159.0,4.2,27.6,817.0,921.25,681.71
2018,7,9,14,45,751.0,166.0,4.3,27.45,775.5,888.11,661.4
2018,7,9,15,0,718.0,173.0,4.4,27.3,734.0,857.61,642.72
2018,7,9,15,15,712.5,164.0,4.4,27.3,697.0,829.82,624.97
2018,7,9,15,30,707.0,155.0,4.4,27.3,660.0,800.0,605.72
2018,7,9,15,45,704.0,144.0,4.5,26.8,620.0,768.19,586.43
2018,7,9,16,0,701.0,133.0,4.6,26.3,580.0,734.45,565.73
2018,7,9,16,15,697.0,122.0,4.65,25.95,538.0,698.11,542.21
2018,7,9,16,30,693.0,111.0,4.7,25.6,496.0,660.16,517.13
2018,7,9,16,45,694.0,99.5,4.7,25.2,454.0,623.73,492.64
2018,7,9,17,0,695.0,88.0,4.7,24.8,412.0,585.57,465.46
2018,7,9,17,15,684.0,78.0,4.65,24.2,366.0,539.9,431.73
2018,7,9,17,30,673.0,68.0,4.6,23.6,320.0,491.84,395.07
2018,7,9,17,45,655.0,61.0,4.5,23.05,276.0,445.21,357.8
2018,7,9,18,0,637.0,54.0,4.4,22.5,232.0,399.18,319.51
2018,7,9,18,15,567.0,49.5,4.25,21.9,184.5,335.06,265.38
2018,7,9,18,30,497.0,45.0,4.1,21.3,137.0,274.77,213.13
2018,7,9,18,45,402.5,37.5,4.0,20.65,97.5,208.02,155.17
2018,7,9,19,0,308.0,30.0,3.9,20.0,58.0,150.11,98.24
2018,7,9,19,15,186.0,19.0,3.8,19.7,33.0,80.21,0.0
2018,7,9,19,30,64.0,8.0,3.7,19.4,8.0,22.68,0.0
2018,7,9,19,45,32.0,4.0,3.65,19.1,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.45,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.6,14.5,10.0,8.85,0.0
2018,7,10,5,15,233.0,19.0,2.7,14.9,37.0,15.47,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,22.63,12.23
2018,7,10,5,45,470.5,35.0,2.85,15.65,105.0,25.56,16.45
2018,7,10,6,0,562.0,41.0,2.9,16.0,146.0,31.05,21.69
2018,7,10,6,15,621.0,46.5,2.9,16.6,194.5,33.61,24.15
2018,7,10,6,30,680.0,52.0,2.9,17.2,243.0,60.48,30.34
2018,7,10,6,45,719.5,55.5,2.85,17.85,293.5,99.89,50.43
2018,7,10,7,0,759.0,59.0,2.8,18.5,344.0,143.57,80.96
2018,7,10,7,15,787.0,62.0,2.8,19.3,395.0,188.92,117.59
2018,7,10,7,30,815.0,65.0,2.8,20.1,446.0,241.53,162.24
2018,7,10,7,45,836.0,67.5,2.75,20.9,496.0,290.12,204.56
2018,7,10,8,0,857.0,70.0,2.7,21.7,546.0,340.51,248.03
2018,7,10,8,15,872.5,72.0,2.7,22.25,593.5,390.04,290.42
2018,7,10,8,30,888.0,74.0,2.7,22.8,641.0,440.48,332.42
2018,7,10,8,45,900.0,75.5,2.7,23.4,684.5,489.52,372.1
2018,7,10,9,0,912.0,77.0,2.7,24.0,728.0,538.72,410.64
2018,7,10,9,15,919.0,79.5,2.7,24.45,767.0,586.0,446.79
2018,7,10,9,30,926.0,82.0,2.7,24.9,806.0,632.59,481.35
2018,7,10,9,45,928.5,86.5,2.75,25.35,839.5,677.25,513.67
2018,7,10,10,0,931.0,91.0,2.8,25.8,873.0,720.49,543.45
2018,7,10,10,15,937.0,92.0,2.85,26.05,901.5,761.42,570.46
2018,7,10,10,30,943.0,93.0,2.9,26.3,930.0,800.82,596.17
2018,7,10,10,45,946.5,93.5,3.0,26.6,951.0,836.09,619.04
2018,7,10,11,0,950.0,94.0,3.1,26.9,972.0,869.32,640.43
2018,7,10,11,15,951.5,95.0,3.25,26.95,986.0,899.17,660.45
2018,7,10,11,30,953.0,96.0,3.4,27.0,1000.0,926.62,678.9
2018,7,10,11,45,954.5,95.5,3.5,27.1,1007.0,950.12,694.32
2018,7,10,12,0,956.0,95.0,3.6,27.2,1014.0,971.0,708.09
2018,7,10,12,15,955.5,95.5,3.75,27.1,1014.0,988.29,720.46
2018,7,10,12,30,955.0,96.0,3.9,27.0,1014.0,1002.73,731.1
2018,7,10,12,45,952.5,96.5,4.0,26.9,1006.0,1012.36,738.38
2018,7,10,13,0,950.0,97.0,4.1,26.8,998.0,1018.99,743.85
2018,7,10,13,15,947.5,96.5,4.2,26.6,983.5,1021.58,747.11
2018,7,10,13,30,945.0,96.0,4.3,26.4,969.0,1021.12,748.5
2018,7,10,13,45,941.0,95.5,4.4,26.2,947.5,1016.17,747.05
2018,7,10,14,0,937.0,95.0,4.5,26.0,926.0,1008.23,743.72
2018,7,10,14,15,931.0,94.0,4.55,25.7,897.5,994.89,736.89
2018,7,10,14,30,925.0,93.0,4.6,25.4,869.0,978.72,728.46
2018,7,10,14,45,917.5,91.0,4.65,25.1,834.5,957.32,716.52
2018,7,10,15,0,910.0,89.0,4.7,24.8,800.0,933.34,702.79
2018,7,10,15,15,900.0,87.5,4.7,24.8,760.5,905.22,684.96
2018,7,10,15,30,890.0,86.0,4.7,24.8,721.0,874.93,665.58
2018,7,10,15,45,867.0,87.5,4.7,24.05,674.0,835.01,641.24
2018,7,10,16,0,844.0,89.0,4.7,23.3,627.0,794.07,615.8
2018,7,10,16,15,829.0,85.5,4.7,22.85,580.0,753.0,589.1
2018,7,10,16,30,814.0,82.0,4.7,22.4,533.0,715.44,564.54
2018,7,10,16,45,801.5,76.5,4.65,21.95,486.0,671.78,534.75
2018,7,10,17,0,789.0,71.0,4.6,21.5,439.0,627.27,503.76
2018,7,10,17,15,759.5,67.5,4.55,20.95,388.0,573.62,463.63
2018,7,10,17,30,730.0,64.0,4.5,20.4,337.0,520.96,422.72
2018,7,10,17,45,689.0,60.0,4.45,19.9,287.0,462.59,375.77
2018,7,10,18,0,648.0,56.0,4.4,19.4,237.0,406.73,329.2
2018,7,10,18,15,587.5,50.5,4.3,18.9,189.5,345.51,276.67
2018,7,10,18,30,527.0,45.0,4.2,18.4,142.0,287.03,224.99
2018,7,10,18,45,431.0,37.5,4.1,17.85,101.0,218.35,164.5
2018,7,10,19,0,335.0,30.0,4.0,17.3,60.0,158.63,104.31
2018,7,10,19,15,202.5,19.5,3.95,16.95,34.5,84.83,0.0
2018,7,10,19,30,70.0,9.0,3.9,16.6,9.0,25.02,0.0
2018,7,10,19,45,35.0,4.5,3.85,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
