Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,8.85,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,16.12,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,23.74,12.97
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,27.47,18.12
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,31.05,21.73
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,34.27,24.79
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,48.3,31.0
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,81.19,58.91
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,101.93,79.66
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,128.33,100.57
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,155.55,121.8
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,181.58,141.71
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,203.78,158.38
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,236.86,183.36
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,271.65,209.36
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,316.93,243.0
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,361.32,275.59
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,422.98,321.64
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,497.73,376.69
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,578.12,437.2
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,676.38,509.22
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,733.13,549.24
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,792.97,588.31
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,828.63,611.07
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,862.35,632.63
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,892.78,651.71
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,920.89,669.23
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,944.23,683.78
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,964.99,696.72
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,982.59,707.99
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,997.41,717.57
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,1007.93,724.53
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,1015.49,729.75
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,1018.1,732.39
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,1017.67,733.25
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,1006.59,727.59
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,992.82,720.34
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,961.35,701.91
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,934.39,686.44
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,913.82,675.45
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,890.78,662.65
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,868.7,649.24
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,843.71,633.82
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,801.0,608.18
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,757.56,581.6
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,717.92,556.15
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,676.9,529.24
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,642.09,506.33
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,605.18,481.15
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,558.17,446.46
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,511.41,410.81
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,453.55,365.05
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,396.65,318.5
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,332.19,264.26
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,273.07,212.86
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,203.99,152.93
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,144.13,93.71
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,75.91,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,20.53,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,4.91,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,12.12,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,19.94,9.77
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,21.04,12.51
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,25.67,16.94
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,38.81,28.72
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,54.11,40.11
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,73.16,55.96
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,92.16,71.48
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,124.64,97.35
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,158.08,123.53
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,173.74,135.49
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,189.44,147.37
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,212.87,165.08
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,232.09,179.32
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,274.32,211.14
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,318.96,244.38
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,397.8,304.35
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,497.37,378.65
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,552.91,418.96
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,616.57,464.58
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,640.0,480.07
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,660.89,493.74
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,674.56,501.58
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,686.54,508.07
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,700.34,517.23
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,712.92,525.49
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,749.2,552.34
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,786.68,579.69
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,838.04,616.68
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,889.54,653.3
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,875.78,642.97
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,859.47,631.44
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,855.79,629.08
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,850.3,625.43
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,857.84,633.37
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,864.16,640.44
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,865.47,643.93
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,863.1,644.04
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,865.38,647.39
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,859.9,645.55
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,830.98,627.06
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,800.29,607.45
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,765.35,585.97
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,729.15,563.34
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,690.25,537.74
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,648.25,509.52
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,601.78,477.16
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,555.58,443.5
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,503.91,404.75
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,453.72,365.97
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,397.43,321.04
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,344.02,277.01
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,279.26,222.65
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,219.31,171.18
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,148.34,110.91
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,82.54,52.03
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,32.89,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.93,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.95,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,13.27,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,23.03,11.81
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,39.73,28.38
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,54.49,41.91
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,66.68,52.95
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,80.25,61.17
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,78.98,60.06
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,72.31,54.88
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,74.63,56.52
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,76.84,58.03
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,66.91,49.6
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,57.03,41.29
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,106.66,81.25
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,155.43,119.61
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,196.17,151.02
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,240.71,184.94
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,260.82,199.61
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,280.96,214.2
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,333.94,254.08
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,387.62,293.88
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,462.99,349.47
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,540.67,405.51
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,620.71,464.51
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,709.77,528.55
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,780.87,580.59
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,855.66,629.99
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,877.92,643.74
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,898.02,656.55
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,907.61,662.49
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,911.32,664.74
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,934.25,680.02
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,950.64,690.91
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,953.14,692.75
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,952.88,693.04
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,947.38,690.36
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,939.13,686.03
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,926.32,678.66
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,910.95,669.71
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,890.72,658.11
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,868.19,644.98
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,839.28,626.9
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,813.63,611.0
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,779.54,590.17
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,744.06,568.12
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,703.3,542.05
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,661.84,515.01
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,614.29,482.98
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,569.09,450.98
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,517.18,412.6
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,466.74,374.1
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,409.66,328.87
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,355.64,284.59
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,293.87,232.87
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,237.44,184.21
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,174.38,129.71
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,120.43,76.08
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,52.79,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,15.11,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.88,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,18.18,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,23.37,11.77
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,29.69,19.8
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,34.91,24.93
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,48.94,37.53
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,76.08,53.63
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,99.47,64.57
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,137.08,89.12
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,172.49,117.26
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,209.86,148.47
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,250.32,183.57
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,289.81,217.41
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,338.73,255.68
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,406.21,309.31
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,456.79,350.56
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,503.94,388.26
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,549.5,424.05
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,594.87,458.79
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,637.69,490.76
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,679.75,521.46
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,718.73,548.24
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,756.36,573.8
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,790.91,597.05
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,823.66,618.95
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,852.67,638.45
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,879.55,656.49
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,890.61,663.83
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,900.91,670.85
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,858.33,639.67
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,808.53,600.13
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,848.54,633.4
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,887.63,664.15
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,931.73,694.43
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,970.94,721.24
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,965.78,718.24
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,957.8,713.79
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,901.32,676.77
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,843.46,638.62
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,868.78,658.24
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,885.76,671.64
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,857.59,653.28
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,827.44,633.78
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,793.39,612.82
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,762.71,594.03
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,722.15,567.19
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,680.77,539.38
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,633.36,506.51
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,586.02,472.55
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,533.36,432.31
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,484.14,393.52
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,426.71,347.01
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,372.2,301.35
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,309.65,247.87
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,252.44,197.53
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,187.41,140.37
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,130.65,82.21
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,58.65,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,6.88,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,6.88,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,17.69,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,23.28,11.42
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,27.94,18.34
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,32.37,22.78
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,29.76,20.75
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,36.37,22.04
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,68.79,48.94
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,90.01,69.77
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,122.41,95.21
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,159.58,124.34
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,192.07,149.37
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,223.43,173.61
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,253.43,196.91
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,286.42,222.62
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,336.76,261.69
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,398.52,309.32
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,463.01,359.35
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,540.36,418.54
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,618.6,478.8
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,707.66,546.0
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,748.31,573.38
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,787.53,599.8
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,824.2,624.24
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,859.07,647.28
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,889.83,667.78
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,918.37,686.75
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,942.77,703.1
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,964.62,717.8
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,981.53,729.23
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,995.61,738.88
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,1005.38,745.78
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,1012.18,750.84
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,1014.43,752.69
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,1013.65,752.67
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,1008.86,750.13
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,1001.09,745.73
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,982.02,734.33
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,960.55,721.39
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,939.36,708.52
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,915.63,693.9
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,893.5,680.14
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,868.53,664.38
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,832.37,641.34
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,794.56,616.95
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,752.13,589.0
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,713.44,563.38
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,664.51,529.5
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,615.52,494.87
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,562.24,454.54
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,510.07,413.78
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,449.84,365.21
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,394.95,319.22
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,330.78,264.45
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,271.99,212.63
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,202.63,151.7
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,141.67,88.11
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,64.59,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,6.88,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,18.18,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,23.44,11.14
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,24.78,15.61
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,26.35,17.5
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,30.03,20.98
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,40.4,27.12
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,64.29,46.97
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,85.73,66.44
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,115.97,90.81
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,146.93,115.33
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,178.42,139.45
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,216.35,168.66
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,262.13,203.13
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,319.54,246.86
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,380.68,293.73
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,466.41,359.8
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,539.08,415.86
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,623.84,480.09
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,668.69,512.76
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,712.33,543.62
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,753.42,570.87
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,792.99,596.77
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,829.23,619.95
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,863.5,641.6
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,893.92,661.12
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,922.0,679.04
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,946.28,694.05
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,967.93,707.34
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,985.11,719.12
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,999.39,729.15
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,1008.37,735.29
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,1014.33,739.63
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,1016.65,742.17
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,1015.93,742.88
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,998.36,732.68
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,978.26,720.97
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,945.7,700.89
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,910.24,678.81
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,889.06,666.61
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,865.46,652.59
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,838.1,635.16
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,808.55,616.15
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,776.09,596.15
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,741.73,574.55
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,703.05,548.9
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,663.05,521.92
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,629.71,499.75
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,591.74,472.83
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,547.93,440.0
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,503.52,405.61
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,449.05,361.97
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,395.07,317.23
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,329.92,262.15
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,270.25,210.05
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,200.93,149.48
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,139.55,84.9
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,63.72,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,9.83,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,12.86,3.29
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,17.76,9.56
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,23.02,14.56
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,34.41,24.83
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,44.43,31.99
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,64.09,48.48
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,83.03,64.1
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,117.03,91.46
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,151.79,118.95
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,176.85,138.11
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,207.42,161.53
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,231.93,180.15
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,257.13,199.12
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,299.5,230.97
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,340.53,261.5
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,387.39,296.3
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,437.66,333.21
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,482.67,366.26
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,535.42,404.52
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,614.97,464.26
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,706.38,531.06
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,774.87,580.52
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,848.25,628.48
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,884.38,651.39
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,919.15,673.58
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,943.72,688.57
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,965.72,701.94
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,981.86,712.45
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,995.13,721.24
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,1003.18,726.32
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,1008.25,729.63
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,1010.11,731.79
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,1008.96,732.16
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,991.89,722.21
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,972.3,710.79
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,945.07,694.89
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,914.33,676.6
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,887.91,660.95
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,859.6,643.87
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,832.46,626.81
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,803.13,608.15
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,781.16,595.97
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,753.1,579.29
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,698.38,542.99
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,642.07,504.6
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,615.31,487.15
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,585.38,466.5
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,540.24,433.15
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,494.94,398.54
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,436.19,351.91
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,380.34,305.94
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,314.03,249.88
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,253.52,197.24
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,183.37,136.36
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,122.86,73.16
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,53.85,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,16.22,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,22.75,9.58
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,30.29,20.14
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,36.41,26.16
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,32.06,22.67
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,36.18,22.17
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,58.1,39.5
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,74.04,56.43
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,99.93,77.46
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,125.89,98.15
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,150.12,116.93
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,174.99,135.97
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,204.26,158.2
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,229.7,177.21
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,284.29,218.36
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,339.28,259.31
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,403.45,307.23
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,470.91,357.09
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,538.27,407.92
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,618.73,467.52
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,686.72,517.25
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,762.47,570.32
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,803.59,596.24
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,843.81,621.52
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,855.86,628.77
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,862.39,632.7
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,882.63,645.82
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,900.67,657.39
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,874.56,638.76
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,842.04,613.55
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,856.04,624.03
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,868.46,633.11
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,888.15,649.33
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,906.44,664.6
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,902.22,663.02
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,895.68,660.15
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,904.99,668.52
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,909.95,673.07
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,885.47,658.47
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,858.87,642.61
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,828.2,623.16
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,795.7,602.37
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,746.68,571.83
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,697.74,540.38
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,672.64,525.48
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,644.49,507.73
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,611.94,486.17
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,576.98,461.98
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,531.08,427.88
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,485.38,392.76
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,424.29,343.99
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,366.55,296.24
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,300.93,240.45
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,241.12,188.23
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,172.92,128.76
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,114.08,66.32
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,48.92,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,17.2,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,22.81,8.99
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,25.68,16.21
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,32.07,22.42
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,49.52,38.1
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,70.39,53.8
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,89.81,69.89
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,109.8,86.09
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,129.99,102.11
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,150.74,118.37
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,174.24,136.42
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,203.14,158.65
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,246.73,191.71
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,289.74,224.11
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,338.38,260.51
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,391.59,299.86
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,434.77,331.61
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,486.86,369.5
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,543.8,410.92
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,610.46,458.38
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,670.25,501.71
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,737.11,549.27
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,763.19,565.19
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,786.06,578.98
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,808.5,593.85
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,828.94,607.25
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,859.13,628.15
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,888.48,647.72
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,933.2,678.35
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,975.63,707.26
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,985.66,715.23
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,992.85,721.71
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,993.84,724.69
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,991.93,725.9
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,967.09,712.37
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,938.85,696.5
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,905.18,675.87
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,870.04,653.92
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,879.7,663.45
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,880.43,666.5
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,841.59,640.83
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,805.34,617.04
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,760.27,588.05
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,714.9,558.42
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,675.63,531.66
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,635.3,503.17
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,593.56,473.31
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,551.13,442.19
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,505.02,407.34
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,459.39,371.77
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,401.04,324.67
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,345.82,278.73
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,280.89,223.88
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,223.98,174.39
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,161.65,119.91
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,105.33,59.09
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,44.41,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,16.22,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,24.05,9.01
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,27.79,17.99
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,33.94,24.08
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,45.99,35.02
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,57.57,43.04
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,73.35,56.22
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,89.33,69.3
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,110.62,86.41
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,132.31,103.58
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,141.97,110.94
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,151.32,117.95
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,169.56,131.83
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,188.16,145.84
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,230.61,178.27
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,269.73,207.63
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,334.37,256.43
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,399.69,304.97
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,468.07,355.53
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,539.18,407.28
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,597.72,450.4
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,660.28,495.92
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,699.94,524.05
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,739.85,552.26
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,787.69,587.54
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,837.0,621.25
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,869.45,642.85
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,898.08,662.0
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,914.34,672.87
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,928.18,682.32
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,938.97,689.86
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,947.13,695.79
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,948.36,697.69
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,946.85,697.93
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,940.63,695.03
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,931.72,690.46
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,916.82,682.36
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,894.72,669.44
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,879.28,660.68
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,860.97,649.93
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,832.77,631.86
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,802.75,612.51
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,766.21,589.8
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,728.46,565.93
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,685.46,537.29
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,644.6,509.77
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,595.5,474.94
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,547.05,439.03
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,493.0,397.78
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,440.83,356.83
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,381.46,308.92
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,325.67,262.5
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,261.68,208.34
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,206.76,160.52
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,138.49,101.91
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,72.21,37.52
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,30.08,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
