Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,11.8,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,17.73,4.38
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,28.58,18.45
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,39.08,28.36
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,54.08,41.86
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,66.99,50.18
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,97.39,74.15
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,123.49,95.23
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,153.96,117.85
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,184.19,140.38
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,222.89,167.41
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,278.05,208.73
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,320.14,241.1
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,376.95,285.71
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,423.45,323.11
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,476.82,365.04
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,520.18,398.78
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,563.34,431.57
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,599.06,457.46
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,634.42,482.28
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,676.17,512.58
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,716.61,541.51
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,750.15,563.57
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,782.42,584.61
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,811.27,603.99
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,838.38,622.18
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,851.23,630.34
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,862.59,637.67
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,869.8,642.7
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,874.31,646.03
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,906.52,668.0
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,934.95,687.23
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,937.1,689.41
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,936.54,690.12
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,913.09,675.35
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,886.53,658.66
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,861.5,643.39
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,834.9,626.83
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,818.61,617.41
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,800.0,606.2
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,781.93,594.94
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,760.76,581.5
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,729.64,562.08
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,696.99,541.37
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,649.84,509.02
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,603.05,475.79
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,570.49,453.4
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,535.62,428.5
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,491.88,395.69
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,447.91,361.63
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,390.32,315.34
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,335.81,270.06
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,272.08,216.0
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,214.38,165.88
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,154.9,113.58
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,101.95,51.99
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,44.18,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,15.24,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,20.45,4.91
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,26.48,16.58
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,31.38,21.63
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,29.9,20.66
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,34.23,24.6
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,54.78,38.6
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,71.25,54.07
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,88.92,68.42
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,106.63,82.55
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,136.15,105.79
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,166.46,129.34
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,229.23,177.2
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,298.18,229.61
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,360.87,277.0
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,437.7,335.47
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,495.24,380.49
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,568.57,437.17
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,605.69,464.24
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,637.24,486.78
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,669.05,508.97
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,697.16,528.03
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,742.26,561.14
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,789.38,593.6
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,825.52,618.09
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,862.64,643.22
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,885.76,658.38
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,906.51,672.06
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,923.38,683.47
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,937.66,693.25
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,947.77,700.37
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,955.12,705.78
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,956.8,707.68
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,955.62,707.84
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,950.62,705.43
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,942.81,701.27
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,929.34,693.5
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,913.22,684.05
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,892.63,671.6
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,869.65,657.55
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,841.87,639.77
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,812.16,620.6
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,776.94,598.36
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,745.1,578.3
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,704.03,550.73
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,662.17,522.25
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,614.97,489.53
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,567.91,455.37
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,516.46,415.99
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,464.62,375.19
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,407.44,328.97
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,353.35,283.71
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,290.59,230.15
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,233.5,180.06
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,168.95,123.22
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,109.49,52.5
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,48.65,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,14.74,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.43,3.78
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,26.17,16.32
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,31.57,21.86
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,34.44,24.73
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,40.49,30.21
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,75.6,38.95
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,118.76,66.06
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,160.71,97.81
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,206.23,135.56
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,252.14,175.39
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,300.44,217.43
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,347.8,258.48
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,400.57,302.77
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,448.25,342.13
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,496.5,380.8
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,542.85,417.18
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,589.11,452.49
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,633.5,485.32
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,677.17,516.75
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,717.57,544.02
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,756.55,569.82
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,791.92,592.9
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,825.4,614.54
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,855.7,634.15
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,883.71,652.17
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,907.54,667.52
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,928.77,681.19
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,945.53,692.37
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,959.48,701.82
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,967.85,708.08
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,973.3,712.57
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,975.57,715.17
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,974.91,715.98
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,969.87,714.37
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,961.95,710.94
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,948.72,703.75
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,932.72,694.78
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,913.07,683.52
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,890.88,670.52
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,862.93,652.77
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,832.96,633.57
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,791.93,607.22
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,745.86,576.97
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,695.56,543.14
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,648.31,510.94
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,605.47,480.86
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,561.96,448.9
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,499.13,400.88
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,439.35,353.99
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,393.02,316.6
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,347.48,278.3
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,286.56,226.42
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,231.01,177.74
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,161.81,117.51
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,98.86,43.56
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,44.29,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,15.24,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,20.58,2.41
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,22.75,13.33
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,23.65,14.92
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,32.58,23.05
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,50.17,38.68
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,73.12,51.63
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,105.88,74.96
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,146.84,105.27
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,194.24,141.61
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,229.51,170.61
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,266.0,200.6
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,310.56,234.92
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,369.74,281.3
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,424.04,324.45
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,495.8,380.65
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,541.66,416.56
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,587.25,451.4
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,630.92,483.98
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,673.57,515.0
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,713.9,543.1
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,753.04,569.17
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,788.79,592.54
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,822.85,614.57
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,852.6,634.03
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,880.17,651.99
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,904.93,667.92
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,927.26,682.24
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,944.37,693.55
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,958.72,703.15
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,967.95,709.62
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,974.27,714.32
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,976.57,716.64
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,975.91,717.16
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,971.32,715.2
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,963.82,711.44
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,950.54,704.22
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,934.49,695.22
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,914.0,682.99
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,891.04,669.11
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,862.11,650.73
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,831.15,630.9
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,791.84,606.46
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,747.37,577.97
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,701.77,547.65
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,655.85,516.54
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,618.22,490.94
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,579.0,462.6
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,529.46,425.22
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,482.65,388.67
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,424.17,341.64
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,368.63,295.29
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,304.24,240.32
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,245.55,188.67
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,178.48,129.06
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,115.73,46.37
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,51.75,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,10.81,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,17.65,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,23.11,13.52
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,28.23,18.83
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,32.57,22.96
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,36.82,26.85
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,78.34,44.69
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,117.03,71.71
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,159.26,105.87
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,198.4,139.32
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,239.03,171.03
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,285.56,208.26
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,334.81,247.24
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,402.45,300.7
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,450.5,339.86
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,498.82,378.08
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,545.7,414.13
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,592.06,448.64
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,635.51,480.09
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,677.64,509.72
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,718.19,537.32
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,757.27,563.07
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,793.09,586.41
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,827.01,608.34
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,857.53,628.83
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,885.82,647.87
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,909.62,663.64
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,930.86,677.79
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,948.43,690.49
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,963.27,701.52
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,973.81,709.54
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,981.45,715.79
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,983.78,718.85
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,983.12,720.07
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,972.57,714.58
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,959.36,707.47
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,916.02,680.52
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,870.95,652.23
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,867.53,652.23
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,856.62,646.9
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,829.52,629.41
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,800.26,610.45
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,743.81,573.91
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,685.79,535.14
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,656.89,516.89
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,625.18,495.92
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,595.37,475.48
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,562.78,452.22
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,521.51,421.15
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,479.4,388.27
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,419.15,339.39
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,362.2,291.55
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,296.36,235.01
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,236.62,182.29
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,168.14,121.44
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,105.04,36.39
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,45.46,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,10.81,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,17.29,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,26.64,16.37
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,34.84,24.58
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,43.19,32.31
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,56.83,44.49
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,92.59,68.07
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,121.59,91.34
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,155.45,114.46
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,193.28,141.44
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,228.23,167.33
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,276.04,204.3
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,313.04,234.93
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,350.52,265.34
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,392.55,298.38
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,435.75,331.48
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,483.77,367.89
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,534.13,405.4
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,579.83,438.72
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,626.85,472.35
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,669.72,503.04
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,713.05,533.64
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,754.48,563.01
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,796.65,591.79
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,836.89,619.18
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,876.15,645.84
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,900.36,661.95
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,922.25,676.69
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,939.16,688.48
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,953.39,698.63
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,921.46,678.51
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,879.23,649.25
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,865.31,639.85
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,849.7,629.02
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,848.7,630.27
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,845.49,629.98
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,825.71,618.19
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,804.04,605.13
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,780.41,590.64
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,754.85,574.7
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,758.76,580.57
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,755.4,581.03
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,734.56,569.01
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,710.26,554.48
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,676.2,532.02
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,640.33,507.95
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,604.53,482.94
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,566.72,455.61
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,518.0,418.53
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,469.73,380.6
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,414.31,335.57
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,361.43,290.95
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,296.07,234.81
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,236.63,182.28
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,168.75,121.43
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,104.35,29.25
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,46.28,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,10.32,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,16.49,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,27.42,16.95
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,37.82,27.22
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,47.64,36.33
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,56.92,44.75
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,86.87,58.58
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,121.13,81.65
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,156.21,107.75
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,194.78,138.49
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,234.12,171.86
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,273.91,205.57
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,316.09,240.19
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,361.67,277.23
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,403.46,310.95
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,446.44,344.85
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,490.13,378.85
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,534.4,412.64
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,580.29,447.09
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,628.07,482.26
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,677.68,519.03
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,729.75,557.0
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,772.89,587.31
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,815.24,615.64
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,848.56,637.76
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,881.53,659.6
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,906.72,675.79
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,929.63,690.47
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,948.74,703.54
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,965.28,715.0
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,977.62,723.44
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,987.12,730.14
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,989.58,732.56
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,989.08,733.18
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,978.42,727.15
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,965.07,719.46
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,945.46,707.32
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,918.65,690.36
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,898.96,678.44
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,876.69,664.72
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,847.74,646.09
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,816.7,625.95
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,780.83,602.98
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,743.39,578.65
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,701.72,550.88
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,661.68,523.87
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,621.93,496.4
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,581.0,466.47
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,528.04,426.37
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,476.27,385.85
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,400.32,324.54
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,330.73,266.65
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,260.45,206.94
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,196.4,151.41
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,135.08,96.65
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,75.85,13.88
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,27.84,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,7.37,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,12.82,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,27.34,16.8
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,41.34,30.32
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,57.43,45.02
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,74.67,60.5
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,97.12,74.54
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,120.8,93.0
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,146.39,111.68
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,180.48,137.53
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,214.85,164.28
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,252.04,193.32
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,287.42,221.15
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,324.16,249.67
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,365.89,281.37
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,417.51,320.29
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,461.09,353.37
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,512.54,391.92
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,556.97,424.43
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,603.0,457.58
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,650.71,491.63
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,699.41,525.84
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,734.63,550.17
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,769.61,574.13
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,797.71,593.21
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,824.63,611.38
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,847.0,626.04
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,867.8,639.6
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,888.61,654.44
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,907.77,668.18
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,928.6,682.69
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,947.14,695.52
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,921.38,679.56
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,892.87,660.99
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,881.14,654.25
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,867.2,645.89
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,866.53,647.74
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,862.94,647.46
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,834.65,629.66
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,804.7,610.59
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,776.4,592.08
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,746.39,572.19
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,712.39,550.54
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,677.02,527.5
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,644.76,506.17
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,610.41,482.79
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,574.24,457.34
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,536.66,430.07
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,483.91,389.79
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,432.77,349.61
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,366.95,296.59
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,308.2,247.67
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,244.01,193.16
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,186.14,142.92
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,124.32,88.03
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,63.02,4.03
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,22.72,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.88,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,13.51,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,29.81,18.59
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,43.67,32.27
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,59.15,46.48
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,74.22,60.09
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,97.16,72.95
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,122.99,89.83
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,151.08,111.59
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,180.06,134.95
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,218.0,166.2
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,250.98,193.16
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,291.17,224.08
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,342.34,263.76
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,386.94,298.45
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,432.21,333.47
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,470.48,362.94
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,509.19,392.16
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,556.15,427.58
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,605.98,464.56
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,651.74,498.76
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,700.84,534.95
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,745.1,567.32
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,790.55,599.95
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,805.92,610.0
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,817.61,617.34
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,857.58,645.69
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,895.73,671.51
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,909.71,681.58
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,921.22,690.28
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,919.4,689.6
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,912.36,685.6
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,882.79,664.76
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,850.39,640.98
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,808.62,611.45
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,765.71,580.79
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,685.26,522.73
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,603.96,462.97
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,548.19,422.58
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,493.0,381.79
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,469.2,365.21
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,444.74,347.86
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,396.57,312.11
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,340.25,269.55
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,366.5,294.06
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,385.92,312.67
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,472.03,384.29
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,538.17,438.51
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,481.39,393.55
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,426.78,349.64
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,367.63,300.77
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,311.96,253.3
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,244.86,195.42
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,186.94,144.33
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,121.33,85.59
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,53.06,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,20.51,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,8.36,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,14.42,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,29.26,17.94
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,43.6,32.21
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,55.52,43.33
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,64.93,51.96
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,86.84,66.66
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,106.95,83.76
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,130.07,101.72
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,158.58,123.91
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,193.16,150.28
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,226.88,176.02
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,266.57,206.47
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,310.02,239.77
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,355.73,274.52
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,412.44,317.49
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,456.81,351.11
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,501.39,384.67
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,544.5,416.61
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,589.54,449.48
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,640.59,487.12
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,694.08,525.99
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,732.61,553.44
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,771.38,580.87
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,801.01,601.23
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,829.36,620.59
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,822.97,613.98
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,813.07,605.1
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,826.58,614.67
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,838.44,622.94
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,892.89,663.23
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,942.84,696.3
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,944.64,697.95
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,943.76,698.35
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,932.83,691.82
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,923.16,686.31
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,908.54,677.81
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,891.53,667.78
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,861.75,649.39
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,830.35,629.82
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,794.14,606.09
