Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,756.76,581.36
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,718.1,556.11
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,678.56,529.57
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,637.81,501.55
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,596.61,472.58
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,541.65,432.46
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,492.01,395.32
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,432.65,349.74
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,376.34,305.27
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,311.21,252.4
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,244.26,196.84
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,186.07,147.29
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,132.48,101.01
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,83.43,56.95
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,33.61,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,13.04,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,6.88,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,11.98,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,27.26,16.1
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,41.34,30.22
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,56.89,44.51
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,72.01,58.19
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,93.58,71.51
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,118.56,90.31
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,147.53,112.28
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,179.26,136.79
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,217.11,165.23
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,256.32,195.34
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,296.39,226.93
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,340.07,261.17
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,377.49,290.41
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,415.18,319.16
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,453.79,348.27
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,493.56,377.73
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,532.25,406.1
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,576.45,437.93
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,625.33,473.55
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,677.21,510.77
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,704.68,529.8
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,730.04,547.36
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,765.45,572.38
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,801.0,597.18
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,825.47,613.95
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,848.45,629.73
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,877.16,650.1
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,904.45,668.51
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,922.11,680.95
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,940.22,693.86
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,942.85,696.49
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,942.76,697.56
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,938.79,696.05
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,932.02,692.79
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,918.44,685.48
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,902.26,676.5
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,867.34,654.27
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,828.6,629.36
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,788.5,602.92
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,747.71,575.64
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,712.19,553.03
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,675.34,528.93
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,638.73,504.1
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,600.84,477.75
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,563.35,451.33
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,524.27,422.85
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,476.63,386.39
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,429.35,348.99
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,373.08,302.97
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,319.64,257.66
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,255.63,202.45
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,197.85,151.37
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,132.36,91.08
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,68.1,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,25.33,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,8.85,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,14.21,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,26.1,14.9
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,37.4,26.78
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,50.05,38.5
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,64.15,51.27
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,88.71,67.17
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,118.63,91.14
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,145.0,110.1
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,180.46,136.76
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,213.29,161.44
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,256.26,194.72
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,296.08,226.25
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,339.0,260.01
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,379.32,291.51
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,421.17,323.61
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,457.73,351.43
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,499.8,382.84
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,536.8,410.59
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,575.8,439.5
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,619.72,472.22
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,665.13,505.66
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,695.99,527.29
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,725.82,548.03
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,769.93,580.24
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,814.87,612.21
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,869.18,648.93
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,922.9,684.82
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,939.54,695.66
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,953.44,705.05
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,963.19,711.8
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,970.05,716.77
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,972.42,719.03
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,971.82,719.48
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,961.2,713.37
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,947.88,705.61
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,928.89,694.06
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,902.85,677.78
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,871.14,657.89
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,841.41,639.25
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,812.44,620.53
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,781.46,600.28
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,741.7,574.92
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,701.0,548.5
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,659.29,520.37
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,616.85,490.46
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,577.86,462.75
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,537.63,433.21
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,486.98,394.52
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,437.25,355.22
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,374.29,303.73
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,315.65,254.17
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,249.01,196.95
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,188.98,144.22
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,124.43,84.27
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,59.5,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,21.92,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,8.85,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,17.69,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,27.03,15.32
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,39.16,28.29
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,42.96,32.31
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,46.61,35.85
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,77.56,57.62
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,101.26,79.43
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,125.27,98.28
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,154.39,121.11
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,191.42,149.12
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,228.93,177.75
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,270.54,209.14
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,325.37,251.55
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,369.34,286.12
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,413.87,321.04
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,459.42,356.54
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,508.34,394.13
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,557.6,431.56
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,609.17,470.17
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,648.85,499.15
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,688.33,527.57
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,716.93,547.55
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,743.88,566.14
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,784.27,595.44
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,824.98,624.44
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,876.94,659.77
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,927.98,694.04
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,945.44,705.56
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,960.22,715.61
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,972.64,724.02
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,982.21,730.62
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,985.54,733.33
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,985.86,734.19
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,981.54,732.24
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,974.14,728.36
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,948.79,712.59
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,926.85,699.27
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,900.35,682.78
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,871.81,664.84
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,832.49,638.87
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,795.3,614.26
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,752.75,586.67
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,709.44,558.09
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,669.13,531.09
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,627.88,502.27
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,585.22,471.37
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,541.91,439.07
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,490.05,398.98
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,439.45,358.57
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,373.73,304.48
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,312.69,252.65
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,243.86,193.37
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,184.13,140.67
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,119.98,80.03
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,54.16,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,19.88,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.93,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,7.86,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,21.18,10.49
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,34.32,24.07
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,52.74,40.88
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,70.48,56.91
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,96.11,72.45
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,129.66,95.95
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,160.99,118.97
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,199.82,149.12
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,237.49,178.87
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,277.91,210.94
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,318.72,243.12
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,361.67,276.44
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,402.21,307.25
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,444.44,338.57
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,484.48,368.09
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,531.93,402.45
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,582.17,438.91
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,637.13,478.09
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,675.75,504.09
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,713.9,529.29
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,748.22,551.84
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,781.63,573.43
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,810.85,593.04
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,838.51,611.28
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,861.64,626.06
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,882.87,639.66
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,897.1,649.78
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,908.9,658.43
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,911.88,661.43
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,912.27,662.87
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,912.5,664.37
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,910.28,664.35
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,896.4,656.73
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,880.28,647.49
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,852.89,630.55
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,823.85,612.36
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,803.1,600.15
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,780.27,586.35
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,747.96,565.22
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,716.84,544.69
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,679.82,521.43
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,641.76,496.87
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,602.1,470.13
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,561.71,442.2
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,518.7,411.35
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,475.78,379.7
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,421.88,338.53
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,370.26,297.94
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,310.67,249.74
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,255.07,203.4
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,195.48,152.78
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,141.43,106.09
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,86.07,54.37
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,29.85,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,6.88,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,6.88,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,18.17,7.78
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,29.76,19.91
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,50.84,38.89
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,69.01,55.22
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,93.75,70.21
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,122.81,89.56
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,158.64,115.85
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,198.13,146.19
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,237.48,176.99
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,280.52,211.09
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,320.22,242.62
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,362.7,276.06
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,400.45,305.62
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,445.08,339.92
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,490.32,374.33
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,539.74,411.32
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,589.26,448.67
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,647.61,491.8
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,689.14,521.92
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,730.26,551.35
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,769.52,577.79
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,807.75,602.96
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,839.73,624.59
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,869.89,645.0
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,890.69,658.96
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,907.03,670.05
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,926.47,683.6
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,943.47,695.58
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,929.42,687.03
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,909.84,674.84
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,925.74,686.79
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,935.12,694.04
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,951.96,706.35
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,959.4,712.42
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,941.75,702.17
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,927.11,694.17
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,891.4,671.71
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,854.24,648.18
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,807.08,616.68
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,756.63,582.51
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,717.57,557.59
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,677.49,530.96
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,641.43,506.11
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,604.1,479.77
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,557.6,445.6
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,511.56,410.96
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,454.61,367.04
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,403.09,326.01
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,344.77,278.29
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,289.84,231.85
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,228.11,178.79
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,172.63,129.87
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,116.85,73.25
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,47.9,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,10.81,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,24.12,11.75
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,38.24,27.28
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,54.1,41.93
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,69.36,55.8
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,88.18,64.93
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,119.3,84.1
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,156.22,110.22
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,193.61,138.6
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,236.96,173.2
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,284.7,211.85
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,328.13,247.55
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,374.05,284.75
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,414.0,316.94
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,454.98,349.17
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,495.96,380.84
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,537.15,411.9
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,583.19,445.85
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,631.61,480.74
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,673.16,510.31
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,715.1,539.66
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,749.04,563.24
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,782.04,585.91
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,812.37,606.46
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,841.26,625.61
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,866.91,642.11
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,890.82,657.45
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,910.24,669.96
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,925.13,679.57
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,941.77,690.43
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,955.88,699.69
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,957.68,701.4
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,956.67,701.48
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,946.99,695.86
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,934.65,688.62
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,912.13,675.2
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,884.64,658.48
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,857.89,642.06
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,829.2,624.21
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,797.99,604.13
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,765.01,582.7
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,728.95,560.32
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,691.51,536.42
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,643.38,502.81
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,595.31,468.58
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,546.48,433.1
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,495.35,395.0
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,436.68,350.07
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,381.11,306.24
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,313.01,251.11
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,250.71,199.31
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,188.73,146.92
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,125.91,93.35
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,76.54,44.62
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,23.0,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,5.9,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,16.95,6.17
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,27.83,18.29
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,45.87,34.71
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,63.18,50.36
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,86.32,65.23
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,117.99,87.27
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,152.95,113.25
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,190.83,142.42
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,224.65,168.92
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,265.44,201.08
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,304.8,231.79
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,346.11,263.55
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,386.12,293.82
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,427.61,324.56
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,467.08,353.31
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,508.01,382.56
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,542.36,406.8
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,581.32,433.85
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,616.35,457.95
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,651.56,481.8
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,683.8,503.49
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,715.93,524.85
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,742.84,543.29
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,768.98,561.12
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,791.56,576.19
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,813.09,590.51
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,838.0,608.74
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,861.67,626.12
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,893.99,650.25
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,923.96,670.37
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,927.76,673.73
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,928.92,675.69
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,918.0,669.48
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,904.63,661.82
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,878.06,645.82
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,849.75,628.66
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,826.21,614.62
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,800.59,599.01
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,766.5,576.55
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,731.08,552.97
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,692.54,528.28
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,653.11,502.45
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,602.78,467.54
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,556.93,435.11
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,499.9,393.22
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,445.64,352.46
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,385.14,306.56
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,320.48,256.13
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,255.62,203.97
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,195.52,154.41
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,142.5,109.73
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,92.8,67.34
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,55.57,29.38
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,15.0,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,8.85,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,20.55,8.04
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,32.88,22.51
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,48.17,36.64
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,62.88,50.03
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,80.89,60.02
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,110.03,78.7
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,143.18,103.12
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,178.41,130.72
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,213.24,159.14
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,248.91,188.3
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,285.32,217.77
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,322.67,247.54
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,362.09,278.22
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,403.02,309.47
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,442.89,339.75
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,484.14,370.58
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,523.12,399.62
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,566.93,431.72
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,604.92,459.32
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,643.47,487.03
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,665.4,502.05
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,685.38,515.62
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,683.63,513.06
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,677.24,507.24
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,697.39,521.72
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,717.03,535.63
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,738.33,551.27
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,759.03,566.49
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,784.47,585.38
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,806.31,601.82
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,788.07,588.95
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,762.89,571.65
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,791.84,594.24
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,812.75,611.02
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,800.0,603.58
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,785.22,594.98
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,770.49,586.66
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,753.46,576.68
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,726.25,558.53
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,697.57,539.23
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,659.16,513.44
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,620.06,486.73
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,574.01,454.04
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,527.89,420.65
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,489.73,392.95
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,450.84,363.85
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,401.93,325.87
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,354.47,287.89
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,297.47,240.93
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,243.99,195.57
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,184.27,144.23
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,123.63,91.61
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,76.14,39.57
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,25.1,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,9.83,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,21.74,8.05
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,35.67,24.83
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,50.56,38.71
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,66.6,53.27
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,84.15,64.58
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,110.6,84.87
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,133.25,102.7
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,155.77,120.68
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,187.56,142.57
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,227.9,172.17
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,258.11,197.84
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,277.86,214.08
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,325.26,249.56
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,377.87,288.57
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,427.14,325.14
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,484.27,367.22
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,545.11,411.83
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,612.76,460.52
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,656.88,491.41
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,702.19,522.79
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,737.73,546.76
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,772.6,570.0
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,803.13,590.28
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,832.26,609.46
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,857.79,626.35
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,881.56,642.06
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,896.53,651.67
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,909.12,659.9
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,916.67,664.98
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,921.67,668.57
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,922.69,670.1
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,921.13,670.12
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,910.19,664.14
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,896.82,656.72
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,875.48,644.47
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,852.07,630.86
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,831.81,619.68
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,809.4,606.79
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,767.94,579.05
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,725.79,550.61
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,684.47,524.54
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,645.55,499.39
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,601.2,469.2
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,556.71,438.16
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,516.59,409.59
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,475.94,379.73
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,421.8,338.42
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,369.77,297.44
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,308.62,247.77
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,251.72,200.07
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,190.01,147.49
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,134.48,98.92
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,83.06,39.32
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,25.77,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,8.85,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,20.53,6.4
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,32.87,22.38
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,47.81,36.29
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,62.2,49.39
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,72.54,53.13
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,104.74,71.0
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,142.6,96.97
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,184.9,128.92
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,221.25,159.13
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,257.57,189.58
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,303.63,226.18
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,354.13,265.88
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,399.92,301.71
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,448.12,338.55
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,494.95,373.58
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,544.4,409.63
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,584.14,437.79
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,623.82,465.2
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,663.06,491.59
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,701.65,516.89
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,729.42,534.45
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,754.75,550.16
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,787.53,571.82
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,819.59,592.68
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,851.81,613.33
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,882.93,632.53
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,889.7,637.91
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,893.53,641.7
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,880.04,633.07
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,863.42,621.98
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,861.86,622.52
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,858.07,621.48
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,851.89,619.14
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,843.45,615.34
