Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,830.17,608.2
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,814.64,599.57
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,793.29,586.94
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,769.91,572.88
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,735.09,550.1
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,702.04,528.3
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,663.83,503.71
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,624.89,478.12
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,581.56,448.77
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,537.9,418.49
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,496.9,389.34
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,455.36,358.93
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,404.19,320.37
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,354.73,281.86
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,297.69,235.94
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,244.32,191.59
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,185.35,141.85
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,132.56,95.83
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,80.26,32.24
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,24.1,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,13.76,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,21.29,5.66
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,30.76,20.38
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,38.18,27.7
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,44.17,33.35
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,53.58,41.8
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,91.15,52.34
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,131.08,77.98
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,175.11,111.58
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,220.06,148.98
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,267.56,189.41
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,314.31,229.24
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,362.79,269.71
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,413.47,310.97
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,461.43,349.01
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,507.75,385.06
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,553.87,419.92
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,596.21,450.82
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,637.46,480.04
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,678.04,508.62
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,717.57,535.86
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,752.87,559.6
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,786.66,581.57
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,815.79,600.78
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,842.94,618.68
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,867.05,634.46
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,888.89,648.78
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,905.43,660.2
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,919.34,670.02
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,927.45,676.03
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,932.78,680.36
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,933.87,682.31
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,932.15,682.54
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,914.81,672.66
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,895.02,661.24
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,859.99,639.61
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,820.28,614.24
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,798.19,600.92
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,774.13,586.0
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,744.93,566.69
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,714.1,546.08
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,679.01,523.38
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,642.54,499.24
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,599.27,469.18
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,551.88,435.49
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,510.05,405.28
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,471.25,376.38
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,422.01,338.32
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,373.78,299.83
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,313.88,250.78
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,260.88,205.75
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,200.67,153.98
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,147.62,106.43
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,89.37,28.87
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,29.87,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,12.78,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,21.78,4.47
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,32.5,21.63
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,41.03,30.01
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,49.13,37.53
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,59.22,46.57
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,96.25,58.7
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,134.83,83.26
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,177.94,115.78
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,221.17,151.38
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,267.43,190.53
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,313.63,230.03
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,361.83,270.64
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,409.19,309.85
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,457.42,348.69
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,503.41,385.14
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,549.5,420.69
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,594.95,454.62
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,636.85,485.16
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,676.52,514.1
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,715.22,541.82
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,750.56,566.35
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,784.38,588.58
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,813.91,608.34
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,841.55,626.78
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,854.58,635.6
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,865.86,643.42
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,890.85,660.45
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,915.59,677.26
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,925.44,684.13
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,932.59,689.43
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,933.39,690.59
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,931.4,690.05
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,903.45,672.3
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,870.85,651.48
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,843.63,634.32
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,814.75,615.11
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,797.37,604.85
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,777.53,592.75
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,747.56,572.64
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,716.07,551.3
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,677.48,525.59
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,634.33,496.19
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,587.88,463.18
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,541.61,429.63
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,500.99,400.0
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,459.78,369.03
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,410.25,330.52
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,362.13,291.88
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,303.03,242.99
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,248.3,196.36
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,187.19,143.9
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,133.26,95.61
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,74.59,15.09
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,17.22,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,7.86,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,20.08,2.14
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,32.82,21.88
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,47.79,35.96
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,62.21,49.1
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,75.9,61.33
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,105.59,71.97
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,141.28,95.43
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,181.27,125.15
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,221.13,156.78
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,264.39,191.88
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,307.37,227.11
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,352.87,263.89
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,396.49,298.68
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,441.2,333.49
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,485.75,367.97
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,532.27,403.2
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,576.85,436.58
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,623.41,470.79
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,664.4,500.23
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,702.46,527.22
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,737.58,551.77
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,771.38,574.42
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,801.2,594.65
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,829.24,613.68
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,852.62,629.23
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,873.84,643.4
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,891.39,655.72
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,906.51,666.53
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,916.97,674.38
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,924.74,680.6
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,926.76,683.39
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,925.98,684.47
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,909.2,674.95
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,889.97,663.87
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,855.79,642.52
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,817.02,617.68
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,797.7,606.52
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,776.05,593.49
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,747.89,574.79
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,717.92,554.66
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,679.77,529.72
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,640.66,503.57
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,599.79,475.09
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,558.17,445.38
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,518.05,416.11
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,476.92,385.14
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,425.68,344.93
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,375.8,304.5
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,321.36,258.98
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,269.92,214.39
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,204.02,157.24
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,148.05,105.76
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,82.34,4.81
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,21.18,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,8.85,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,17.69,0.0
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,27.39,17.28
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,37.92,27.46
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,48.07,36.83
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,69.62,56.03
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,88.48,68.98
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,103.76,81.46
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,119.12,93.78
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,131.96,103.83
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,144.82,113.75
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,162.05,127.04
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,179.62,140.49
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,195.13,152.19
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,210.81,163.94
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,246.38,191.16
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,278.81,215.62
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,344.47,265.7
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,411.41,315.9
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,492.72,377.85
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,585.59,447.12
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,659.49,503.43
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,742.42,565.42
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,778.85,591.55
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,815.0,617.02
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,843.05,636.03
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,868.21,653.11
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,886.82,665.87
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,903.17,677.24
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,917.95,687.77
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,930.1,696.64
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,932.16,699.13
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,931.37,699.88
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,914.64,689.71
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,895.44,677.98
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,877.26,667.25
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,853.83,652.84
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,828.26,636.76
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,800.8,619.28
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,769.13,598.12
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,735.89,575.7
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,703.1,554.5
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,668.58,531.48
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,621.68,497.8
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,574.76,463.39
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,534.91,433.83
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,494.04,402.53
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,438.52,358.4
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,385.02,314.5
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,320.96,260.53
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,260.63,208.25
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,194.76,150.72
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,137.52,97.61
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,74.92,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,17.77,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,5.9,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,19.24,0.0
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,32.78,21.57
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,47.25,35.46
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,59.81,47.06
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,77.55,62.94
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,98.11,76.51
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,115.66,90.51
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,129.81,101.59
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,124.02,96.64
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,116.57,90.4
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,141.53,110.57
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,163.55,127.97
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,208.65,163.23
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,250.73,195.69
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,314.22,244.68
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,379.84,294.87
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,455.1,353.27
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,542.87,420.44
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,568.19,438.85
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,592.37,456.43
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,550.68,421.96
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,498.15,378.92
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,582.92,445.36
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,676.31,516.26
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,770.82,587.67
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,869.07,657.31
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,886.48,668.65
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,901.47,679.02
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,912.29,686.77
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,920.46,692.86
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,922.41,694.84
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,921.56,695.08
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,916.32,692.58
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,908.26,688.27
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,893.5,679.45
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,876.16,668.94
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,853.77,655.18
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,829.01,639.74
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,797.81,619.06
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,767.93,599.26
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,730.25,574.44
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,691.38,548.44
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,646.02,516.89
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,600.33,483.6
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,548.19,444.33
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,496.88,404.63
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,438.9,358.4
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,383.44,312.77
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,319.24,258.68
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,258.75,206.23
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,192.48,148.31
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,134.86,94.07
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,72.77,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,17.65,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,5.9,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,17.26,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,28.93,18.19
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,40.22,29.26
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,51.11,39.32
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,71.64,57.6
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,96.16,74.55
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,121.88,94.36
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,150.4,116.22
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,181.47,140.13
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,210.83,162.78
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,245.18,189.57
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,282.06,218.29
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,319.45,247.15
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,359.53,277.85
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,406.91,314.48
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,463.64,358.3
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,537.58,416.02
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,628.13,485.25
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,658.38,506.63
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,682.08,523.11
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,730.93,559.41
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,780.8,593.51
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,811.79,614.55
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,840.67,634.24
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,864.49,650.29
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,885.88,664.74
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,902.77,676.33
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,916.88,686.15
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,925.35,692.59
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,930.9,697.21
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,931.99,698.47
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,930.12,697.87
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,924.27,695.15
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,915.49,690.56
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,901.69,682.36
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,885.18,672.39
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,863.12,658.75
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,838.59,643.41
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,807.65,623.14
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,779.65,604.9
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,742.95,581.03
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,704.87,555.86
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,660.1,525.06
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,614.82,493.35
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,563.7,455.14
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,515.62,418.01
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,458.37,372.46
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,403.48,327.3
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,339.48,273.39
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,280.26,221.79
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,211.08,161.26
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,150.45,102.47
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,80.85,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,21.25,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,8.85,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,17.87,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,29.02,18.14
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,35.8,25.46
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,43.28,32.5
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,55.32,43.33
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,87.42,57.69
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,115.78,69.89
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,159.08,97.62
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,204.8,135.43
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,256.81,179.91
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,304.68,221.69
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,354.5,264.6
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,403.16,305.9
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,452.81,346.89
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,504.28,387.95
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,552.02,425.04
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,596.21,458.46
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,639.51,490.25
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,680.62,519.88
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,720.39,547.25
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,756.6,570.82
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,791.01,592.93
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,821.93,613.48
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,850.59,632.5
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,874.66,647.91
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,896.15,661.64
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,912.26,672.79
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,925.54,682.19
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,934.63,688.94
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,940.75,693.87
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,942.36,695.83
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,940.95,695.95
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,934.19,692.77
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,924.48,687.76
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,909.54,679.6
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,891.85,669.63
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,862.91,651.67
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,827.88,629.46
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,802.56,613.44
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,774.6,595.43
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,742.78,576.03
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,708.82,554.78
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,663.79,524.2
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,618.22,492.69
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,566.26,454.23
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,517.31,416.81
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,458.63,370.68
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,402.43,324.88
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,338.43,271.18
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,279.31,219.79
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,209.09,158.62
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,147.74,97.81
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,67.19,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,6.88,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,7.86,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,16.21,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,25.48,15.04
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,31.02,21.26
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,36.28,26.3
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,51.21,39.65
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,74.68,57.25
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,90.09,69.86
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,105.59,82.28
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,120.03,93.57
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,134.61,104.79
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,171.25,133.06
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,204.99,158.65
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,269.19,206.74
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,343.72,262.59
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,424.45,323.55
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,528.13,401.21
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,583.53,442.22
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,643.27,485.86
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,685.61,515.83
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,726.61,543.24
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,763.45,566.83
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,798.48,589.02
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,829.77,608.92
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,858.7,627.21
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,884.24,643.12
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,907.13,657.33
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,925.06,669.4
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,940.06,679.71
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,951.15,687.12
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,959.17,692.7
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,961.21,695.48
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,960.09,696.36
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,948.59,690.17
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,934.28,682.32
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,900.96,662.23
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,861.58,638.04
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,835.37,622.19
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,804.25,602.81
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,775.41,584.56
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,744.43,564.68
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,709.4,543.08
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,672.76,519.98
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,630.91,492.08
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,588.24,462.27
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,542.26,428.96
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,496.01,394.37
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,441.27,352.09
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,388.31,309.63
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,324.29,256.75
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,265.17,206.19
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,198.06,148.29
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,139.26,88.33
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,63.68,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,7.86,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,18.01,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,28.93,17.59
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,37.22,26.56
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,45.85,34.63
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,48.64,37.33
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,76.74,44.63
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,116.74,66.76
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,161.84,99.03
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,207.82,135.97
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,257.51,177.56
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,309.74,221.88
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,360.59,264.6
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,410.84,305.84
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,462.17,346.57
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,510.25,384.12
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,557.78,420.07
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,602.62,452.55
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,645.71,482.73
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,687.18,511.82
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,727.39,539.39
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,764.65,563.86
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,799.2,585.89
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,829.35,605.5
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,857.28,623.65
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,881.29,638.77
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,902.73,652.27
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,919.13,663.59
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,932.77,673.28
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,939.15,678.41
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,939.11,679.55
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,910.82,662.84
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,883.55,646.87
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,876.67,643.95
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,867.27,639.25
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,845.11,626.31
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,820.94,612.05
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,801.88,601.34
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,780.39,588.87
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,742.38,563.42
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,703.41,536.92
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,663.4,510.81
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,619.16,481.13
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,574.74,450.2
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,530.16,418.37
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,486.97,386.93
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,443.52,354.25
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,385.72,309.07
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,330.72,264.7
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,274.34,217.86
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,222.13,173.03
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,160.82,120.12
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,105.99,63.88
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,43.1,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,2.95,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,10.21,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,17.51,8.28
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,30.9,21.14
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,44.17,33.25
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,55.47,43.47
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,66.81,50.82
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,73.78,56.54
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,80.65,62.02
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,95.65,74.09
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,110.7,85.99
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,126.4,98.24
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,142.2,110.4
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,156.2,120.99
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,170.39,131.63
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,207.72,160.31
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,245.87,189.2
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,312.84,240.07
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,384.63,293.57
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,490.77,374.07
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,610.8,462.35
