Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,679.33,512.39
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,754.51,566.6
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,795.53,595.41
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,836.37,622.39
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,860.2,637.31
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,881.76,650.84
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,904.34,665.88
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,924.66,679.48
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,941.54,690.32
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,959.54,701.98
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,960.3,703.48
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,957.99,703.26
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,944.67,695.79
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,933.74,690.05
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,888.89,662.16
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,846.77,636.0
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,834.27,629.44
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,818.45,620.4
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,776.24,592.52
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,733.18,563.92
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,703.29,546.04
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,671.01,525.99
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,604.85,478.34
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,541.1,431.34
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,497.43,399.37
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,453.39,365.9
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,405.21,327.87
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,357.94,289.07
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,291.09,233.13
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,229.36,179.99
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,162.09,121.47
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,101.4,57.48
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,42.78,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.93,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,10.81,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,16.63,7.4
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,26.15,17.02
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,34.76,25.04
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,43.95,33.41
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,53.14,39.47
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,57.98,43.47
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,62.82,47.37
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,74.94,57.23
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,86.82,66.74
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,101.44,78.35
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,116.09,89.83
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,145.72,112.97
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,179.99,139.73
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,182.66,141.39
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,185.73,143.17
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,212.66,164.22
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,242.98,187.82
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,257.81,198.13
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,270.6,206.67
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,300.32,228.84
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,332.66,252.71
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,400.4,303.18
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,470.29,354.17
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,540.09,405.83
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,612.08,458.22
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,694.38,520.26
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,780.75,584.01
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,841.7,629.3
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,898.3,668.87
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,871.41,651.32
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,838.99,629.17
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,816.1,614.21
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,790.14,596.91
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,798.03,605.72
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,801.0,610.96
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,803.02,614.63
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,800.37,614.5
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,767.09,592.38
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,732.09,569.09
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,692.68,543.96
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,652.14,517.16
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,603.8,482.83
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,555.64,447.72
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,507.09,411.33
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,458.78,373.94
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,409.58,334.53
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,361.44,294.4
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,297.79,240.15
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,239.27,188.69
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,171.41,128.63
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,110.78,57.84
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,47.48,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,18.68,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,28.05,15.95
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,38.66,27.77
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,48.89,37.43
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,63.76,50.89
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,83.52,65.01
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,98.37,77.27
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,113.35,89.36
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,129.93,102.53
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,146.77,115.73
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,166.2,130.76
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,186.11,146.0
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,191.78,149.93
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,197.16,153.6
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,195.36,151.66
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,193.14,149.41
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,189.18,145.88
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,185.08,142.28
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,200.3,153.83
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,215.69,165.41
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,245.5,187.95
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,275.67,210.49
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,259.33,197.76
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,242.66,184.92
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,238.55,181.7
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,234.34,178.38
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,231.02,175.87
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,227.61,173.32
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,228.99,174.43
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,230.33,175.53
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,241.91,184.6
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,253.55,193.73
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,252.97,193.51
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,252.38,193.35
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,258.58,198.6
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,264.83,203.92
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,294.0,227.21
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,316.68,245.48
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,333.13,259.35
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,348.62,272.5
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,373.85,294.63
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,387.19,307.59
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,400.74,320.48
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,401.15,323.05
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,377.29,305.03
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,352.86,286.08
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,299.24,242.91
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,248.18,200.81
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,191.75,153.36
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,138.23,107.57
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,92.14,67.17
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,45.23,17.53
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,18.57,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,10.81,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,19.31,8.89
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,35.23,24.71
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,50.75,38.92
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,61.63,48.86
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,72.64,55.72
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,77.65,59.82
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,82.37,63.54
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,94.66,73.42
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,106.99,83.15
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,124.8,97.22
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,142.68,111.13
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,151.68,117.76
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,160.71,124.39
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,169.8,131.07
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,179.03,137.84
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,196.92,151.33
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,215.08,164.9
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,250.94,192.02
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,287.35,219.18
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,309.22,235.09
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,330.26,250.35
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,333.3,252.32
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,336.19,254.29
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,380.22,286.97
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,425.27,319.86
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,466.51,350.34
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,508.58,381.23
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,571.49,428.24
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,631.42,472.49
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,744.49,558.28
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,848.15,635.42
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,876.37,655.53
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,897.31,670.87
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,881.88,662.09
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,863.84,651.89
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,840.52,637.73
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,818.14,624.22
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,784.85,602.54
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,749.94,579.62
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,709.66,554.35
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,668.38,527.46
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,620.15,493.05
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,571.99,457.87
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,516.5,416.31
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,462.4,374.53
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,400.39,325.01
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,340.25,275.41
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,274.3,219.62
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,214.6,167.69
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,149.99,110.44
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,87.62,30.16
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,35.79,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,8.36,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,14.47,4.97
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,27.52,18.05
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,40.51,29.97
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,58.65,46.27
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,76.74,59.21
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,97.05,75.98
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,117.8,92.78
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,136.34,107.44
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,155.42,122.38
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,177.77,139.77
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,200.73,157.46
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,220.93,172.79
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,246.32,192.06
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,278.33,216.35
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,311.63,241.39
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,352.4,271.99
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,395.27,303.85
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,462.2,354.64
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,536.52,410.02
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,614.15,468.35
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,700.84,532.06
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,747.18,565.24
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,795.26,599.56
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,816.33,613.89
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,835.42,627.03
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,850.3,637.55
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,863.05,646.65
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,871.08,652.69
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,876.76,657.22
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,875.53,657.29
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,871.81,655.8
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,863.73,651.53
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,853.22,645.67
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,835.82,635.15
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,816.24,623.11
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,790.71,606.61
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,763.29,588.69
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,725.78,563.0
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,690.04,538.25
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,649.18,510.88
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,607.81,482.47
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,559.4,447.56
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,511.45,412.12
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,457.28,370.73
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,404.74,329.48
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,345.59,281.76
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,289.71,235.31
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,221.65,177.75
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,165.31,128.84
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,108.38,78.37
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,51.44,8.54
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,19.64,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,10.32,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,18.34,7.41
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,33.4,23.11
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,48.12,36.71
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,65.98,52.85
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,84.0,65.46
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,93.45,73.29
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,102.57,80.65
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,114.2,89.92
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,125.8,99.0
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,137.53,108.05
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,149.31,117.03
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,163.08,127.48
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,177.08,138.02
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,193.13,150.15
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,209.42,162.37
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,224.07,173.26
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,238.93,184.26
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,269.01,206.93
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,299.6,229.72
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,343.13,262.3
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,390.18,297.03
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,464.48,352.91
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,543.04,410.75
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,646.18,488.5
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,756.55,569.18
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,807.11,605.74
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,858.29,642.86
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,864.77,646.98
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,868.85,649.91
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,867.24,649.68
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,863.2,647.91
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,853.48,642.21
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,841.43,634.98
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,822.49,623.5
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,801.48,610.55
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,771.67,591.0
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,742.81,571.9
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,708.0,548.06
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,672.24,523.26
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,629.35,494.11
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,586.3,464.2
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,536.9,428.38
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,488.2,392.24
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,434.12,350.98
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,374.6,304.4
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,316.13,257.21
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,260.82,211.25
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,200.97,160.48
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,145.3,112.41
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,94.87,67.28
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,43.11,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,16.43,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,15.24,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,23.32,10.34
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,35.34,24.79
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,48.17,36.8
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,61.78,49.2
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,80.89,60.84
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,101.44,77.09
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,123.95,97.57
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,140.66,110.79
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,157.37,123.84
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,177.95,139.65
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,199.05,155.66
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,235.7,183.09
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,279.11,216.01
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,308.38,237.94
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,338.83,260.01
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,403.83,308.52
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,477.17,362.18
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,557.47,421.74
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,650.17,488.88
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,694.56,519.57
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,740.0,550.98
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,769.45,570.66
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,797.42,589.27
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,820.11,604.38
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,840.9,618.19
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,859.05,631.23
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,875.09,642.46
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,888.96,652.28
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,900.32,660.56
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,900.48,662.72
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,897.93,663.23
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,882.14,654.41
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,863.95,644.07
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,837.41,628.51
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,808.99,611.37
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,779.74,593.31
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,748.76,573.74
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,711.92,548.64
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,673.95,522.43
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,633.05,495.78
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,594.73,470.2
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,554.7,442.11
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,514.07,412.74
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,467.21,377.3
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,421.35,341.51
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,360.08,292.22
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,302.53,244.41
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,237.42,189.17
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,178.24,137.79
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,119.4,84.28
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,53.97,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,20.78,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,8.36,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,12.02,2.18
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,18.57,10.33
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,24.9,16.34
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,31.27,22.22
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,35.81,24.47
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,45.93,32.87
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,52.17,38.61
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,63.31,47.77
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,74.46,56.8
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,84.14,64.48
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,93.65,71.93
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,101.76,78.18
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,109.89,84.38
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,129.8,100.01
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,149.84,115.54
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,175.09,134.99
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,200.61,154.42
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,242.14,186.15
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,284.29,217.88
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,324.59,247.97
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,368.04,280.06
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,465.8,354.37
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,569.84,431.25
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,696.61,527.7
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,830.49,624.97
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,876.07,655.4
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,918.96,684.62
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,926.12,689.5
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,930.21,692.77
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,930.16,694.05
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,927.04,693.41
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,918.58,689.07
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,907.17,682.85
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,890.76,673.43
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,871.67,662.23
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,851.51,650.72
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,824.23,634.14
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,791.09,612.32
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,756.15,589.08
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,714.56,562.15
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,671.88,533.92
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,623.68,500.18
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,577.94,466.28
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,523.33,424.51
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,469.97,382.39
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,408.22,332.2
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,349.82,282.95
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,281.72,224.34
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,219.89,169.54
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,147.23,102.22
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,75.84,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,28.49,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,10.32,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,15.31,3.63
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,24.24,15.01
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,32.86,23.17
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,30.62,21.5
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,32.55,21.42
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,34.76,22.93
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,35.72,24.59
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,43.95,31.39
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,52.18,38.09
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,67.68,50.72
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,83.2,63.2
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,94.69,72.23
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,106.11,81.11
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,137.77,106.13
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,169.58,130.88
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,191.63,147.7
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,213.97,164.61
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,251.0,192.99
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,291.44,223.63
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,396.17,303.09
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,507.31,384.62
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,518.96,391.85
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,529.78,399.03
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,548.72,412.56
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,567.66,426.0
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,586.4,439.94
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,605.01,453.8
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,680.01,511.58
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,756.78,569.29
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,784.09,590.31
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,811.21,611.5
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,798.41,603.17
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,783.38,593.65
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,809.51,614.62
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,827.34,628.61
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,803.4,613.39
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,777.19,596.88
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,746.78,576.98
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,712.22,553.99
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,672.98,528.5
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,632.76,501.43
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,585.5,467.52
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,538.29,432.74
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,484.66,391.85
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,432.52,350.82
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,371.18,301.12
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,313.4,252.64
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,246.26,195.29
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,188.32,144.26
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,125.36,84.47
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,48.85,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,11.8,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,17.74,4.21
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,29.81,19.68
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,42.8,31.81
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,36.4,26.6
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,38.05,25.47
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,50.73,35.05
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,56.04,41.68
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,64.76,48.8
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,73.49,55.81
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,76.89,58.32
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,80.29,60.81
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,95.63,73.02
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,110.81,84.96
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,138.46,106.74
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,166.25,128.34
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,195.23,150.68
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,224.74,173.2
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,277.69,213.72
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,334.56,256.51
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,371.21,283.56
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,408.82,311.16
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,434.34,329.81
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,460.5,348.91
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,498.87,377.09
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,537.47,405.18
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,542.46,408.73
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,546.98,412.19
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,527.56,397.96
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,502.15,379.55
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,472.34,358.02
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,441.9,335.86
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,502.84,384.49
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,562.85,431.37
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,694.9,534.52
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,810.99,619.89
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,816.08,624.05
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,811.52,622.54
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,778.61,600.86
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,748.39,581.16
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,710.1,556.86
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,670.44,531.1
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,625.19,499.8
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,579.52,466.12
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,525.52,425.01
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,474.88,385.02
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,413.51,335.01
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,355.45,285.83
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,286.63,226.44
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,224.47,170.95
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,149.65,97.48
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,65.75,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,15.24,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,21.4,4.93
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,27.34,17.48
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,32.98,23.17
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,35.66,25.85
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,44.23,33.52
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,86.02,45.73
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,129.83,75.22
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,175.59,111.09
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,224.17,151.86
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,275.6,195.19
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,328.66,240.22
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,378.24,282.73
