Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,472.45,363.96
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,570.04,439.22
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,681.98,522.91
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,729.39,556.24
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,777.41,588.28
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,800.71,603.58
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,821.17,617.2
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,836.6,628.03
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,848.96,636.92
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,856.15,642.57
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,860.16,646.21
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,857.78,645.89
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,852.2,643.54
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,842.92,639.1
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,830.63,632.62
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,811.54,621.46
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,789.75,608.4
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,761.78,590.85
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,731.6,571.56
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,688.71,541.99
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,641.52,508.69
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,582.75,466.21
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,523.62,422.16
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,473.5,383.85
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,424.04,344.69
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,376.51,305.61
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,329.98,265.64
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,267.63,211.46
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,210.48,159.96
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,135.7,84.09
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,51.54,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,9.83,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,20.27,0.0
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,31.86,21.17
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,39.22,28.78
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,44.66,34.02
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,49.76,38.71
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,89.86,50.32
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,132.56,77.23
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,179.87,113.4
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,230.31,155.54
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,279.76,197.89
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,329.05,240.15
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,379.62,282.51
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,427.44,321.54
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,475.37,359.28
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,521.41,394.57
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,569.08,429.76
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,610.36,458.92
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,650.17,486.06
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,685.75,509.97
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,719.31,531.89
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,749.04,550.71
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,776.27,567.73
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,798.78,581.51
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,818.49,593.51
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,833.33,605.15
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,845.14,614.82
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,852.14,620.83
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,856.01,624.88
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,853.77,625.49
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,848.41,624.1
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,832.21,615.4
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,817.35,607.6
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,784.8,587.78
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,750.47,566.58
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,723.73,550.3
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,692.68,530.69
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,657.21,506.57
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,620.39,480.62
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,577.11,451.01
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,533.17,419.87
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,479.34,379.59
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,426.82,339.01
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,372.12,295.34
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,319.61,251.66
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,251.29,194.3
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,189.56,140.62
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,119.65,66.77
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,42.61,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,9.83,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,20.13,0.0
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,30.7,19.7
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,35.11,24.73
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,39.42,28.87
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,42.28,31.53
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,84.17,43.77
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,128.98,71.35
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,180.97,110.79
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,229.49,150.96
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,280.36,194.06
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,330.66,236.87
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,381.94,279.53
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,434.08,321.33
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,482.65,359.0
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,529.21,393.82
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,574.96,426.62
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,616.91,456.55
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,657.3,484.53
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,693.99,509.23
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,728.54,531.69
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,758.54,550.72
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,785.94,568.04
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,808.61,582.83
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,828.36,595.8
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,843.02,606.06
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,854.53,614.43
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,861.01,619.69
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,864.24,623.0
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,862.8,623.26
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,858.14,621.58
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,835.4,608.1
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,814.12,595.7
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,767.89,566.87
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,723.57,539.06
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,697.03,522.94
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,668.45,504.63
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,631.93,479.81
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,594.18,453.69
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,554.61,426.72
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,514.08,398.21
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,466.69,363.75
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,419.53,328.15
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,369.6,288.87
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,321.05,248.88
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,253.85,193.21
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,193.14,140.59
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,119.75,57.85
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,45.4,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,9.83,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,18.74,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,27.84,17.31
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,32.47,22.58
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,36.94,26.88
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,39.07,28.9
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,79.99,41.04
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,127.71,70.44
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,175.92,106.39
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,224.6,146.49
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,275.4,189.44
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,325.02,231.76
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,375.54,274.1
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,427.87,316.86
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,476.46,355.73
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,521.98,391.33
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,566.51,425.19
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,608.22,456.52
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,648.35,486.02
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,683.99,511.34
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,717.45,534.66
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,746.21,553.97
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,772.36,571.55
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,794.67,586.58
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,814.09,599.75
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,828.8,609.84
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,840.39,618.0
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,845.91,622.26
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,848.23,624.58
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,846.75,624.89
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,842.13,623.25
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,818.25,608.75
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,795.99,595.44
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,752.63,567.41
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,706.89,537.34
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,679.68,519.73
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,650.65,500.42
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,616.7,476.85
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,581.27,451.81
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,541.29,423.8
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,500.39,394.3
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,453.26,359.11
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,406.49,322.89
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,355.74,281.95
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,306.53,240.55
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,244.75,187.93
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,188.57,137.45
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,114.55,44.37
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,42.54,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,7.86,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,16.64,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,27.03,16.61
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,26.61,17.65
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,27.06,18.4
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,47.03,36.29
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,66.07,50.44
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,80.99,62.8
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,95.98,74.98
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,111.25,87.11
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,126.68,99.18
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,172.17,134.59
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,223.25,173.98
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,292.56,226.23
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,383.47,295.28
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,452.51,348.14
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,540.56,415.1
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,590.04,452.62
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,643.46,492.53
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,679.59,519.07
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,713.68,543.78
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,743.46,563.84
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,770.7,581.84
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,793.67,597.01
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,813.79,610.27
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,825.23,618.07
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,833.4,623.82
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,815.41,612.34
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,791.74,597.15
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,797.85,602.1
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,801.11,604.97
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,814.59,615.37
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,820.03,620.3
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,800.88,608.22
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,778.95,594.42
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,745.36,572.39
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,714.17,551.96
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,665.1,518.25
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,615.94,483.07
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,576.12,454.79
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,533.32,423.35
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,482.82,384.9
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,433.06,345.64
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,379.06,301.48
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,327.04,257.05
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,252.61,193.92
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,186.41,134.8
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,103.9,24.85
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,27.52,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,8.85,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,17.57,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,28.31,17.34
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,34.31,24.24
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,40.02,29.76
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,48.47,37.45
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,82.69,50.76
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,120.37,71.95
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,167.28,105.45
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,212.79,142.03
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,267.01,187.47
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,316.3,230.66
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,366.81,274.18
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,414.79,314.96
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,465.92,356.92
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,511.59,393.61
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,556.54,428.68
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,597.99,460.53
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,637.94,490.46
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,668.66,512.9
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,695.89,532.34
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,731.85,558.48
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,766.44,582.38
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,788.7,597.65
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,808.05,611.05
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,823.39,622.25
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,835.64,631.46
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,842.79,637.43
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,846.7,641.32
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,845.01,641.35
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,840.11,639.3
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,829.36,633.32
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,815.52,625.29
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,784.97,605.12
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,756.56,586.5
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,722.66,563.6
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,687.27,539.47
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,650.56,514.02
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,614.72,487.81
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,571.84,456.22
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,528.21,423.24
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,477.57,384.0
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,427.63,343.94
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,367.79,294.42
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,311.32,245.94
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,240.95,185.46
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,178.11,127.8
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,98.84,2.39
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,27.76,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,8.85,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,17.8,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,26.5,15.69
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,30.26,20.76
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,33.99,24.49
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,38.96,29.07
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,73.9,37.74
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,119.02,63.3
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,168.22,99.46
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,218.1,140.4
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,270.12,184.43
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,324.73,230.57
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,376.21,273.46
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,425.48,313.3
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,474.43,351.42
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,520.39,385.63
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,565.07,417.45
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,606.11,445.93
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,645.4,472.15
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,681.97,495.61
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,716.3,516.82
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,746.23,535.54
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,773.51,552.5
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,796.66,566.85
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,816.82,579.4
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,831.48,590.75
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,842.92,600.19
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,849.65,606.05
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,853.08,609.96
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,850.85,610.73
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,845.36,609.52
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,822.2,597.6
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,796.55,583.91
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,753.64,557.6
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,708.78,529.64
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,680.71,512.93
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,650.71,494.04
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,614.73,469.39
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,577.44,443.33
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,536.76,416.28
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,495.31,387.44
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,446.54,351.39
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,398.42,314.31
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,346.64,272.75
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,296.7,230.71
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,206.09,156.03
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,127.51,88.42
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,67.09,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,12.48,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.86,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,19.66,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,25.7,14.7
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,27.23,18.06
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,29.51,20.49
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,53.28,41.67
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,77.09,59.42
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,101.91,79.37
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,127.89,99.7
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,149.22,115.82
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,175.65,135.88
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,219.54,167.9
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,274.31,208.32
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,323.36,244.07
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,382.45,287.51
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,448.82,336.71
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,531.05,397.12
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,583.67,435.24
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,636.5,473.08
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,672.58,498.11
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,706.45,521.24
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,736.09,541.12
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,763.11,558.89
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,785.91,573.78
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,805.77,586.8
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,820.29,597.1
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,831.65,605.47
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,837.31,610.12
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,839.71,612.8
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,837.56,613.2
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,832.21,611.62
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,809.49,598.39
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,788.05,586.07
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,742.9,557.35
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,699.53,529.56
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,682.66,520.01
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,662.6,507.78
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,627.61,483.37
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,591.29,457.62
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,542.09,423.45
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,493.11,388.22
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,457.23,361.59
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,419.75,332.2
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,366.76,288.94
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,315.88,245.43
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,229.64,173.37
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,154.35,105.2
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,78.71,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,12.83,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,19.66,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,24.87,13.65
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,36.18,25.71
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,47.65,36.34
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,64.64,51.57
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,87.55,63.56
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,111.66,80.68
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,139.44,102.78
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,172.26,126.42
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,216.5,159.87
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,264.19,196.66
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,313.75,234.71
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,352.87,264.69
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,393.35,294.85
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,429.59,320.98
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,466.01,346.31
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,503.83,372.4
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,542.4,398.3
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,581.65,424.75
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,621.4,450.97
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,642.74,464.31
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,661.72,476.1
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,698.22,501.76
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,734.56,526.94
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,740.72,530.24
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,744.04,532.05
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,730.99,522.87
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,715.09,511.95
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,694.02,499.43
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,672.8,486.55
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,694.2,503.84
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,709.86,516.93
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,716.9,525.88
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,717.12,529.69
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,678.44,506.52
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,637.01,480.45
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,611.67,463.56
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,584.19,444.63
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,538.62,415.55
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,492.98,384.67
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,438.98,344.73
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,386.64,304.35
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,321.8,252.61
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,261.43,202.5
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,197.77,148.24
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,142.89,94.04
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,63.85,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,19.17,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,25.03,13.31
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,33.75,23.54
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,40.9,30.41
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,56.38,44.36
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,88.77,63.25
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,122.02,86.19
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,155.68,112.34
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,192.3,140.27
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,233.53,172.7
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,269.77,201.85
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,313.17,236.54
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,348.68,265.42
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,383.14,292.67
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,411.6,314.52
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,433.62,330.71
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,474.44,361.48
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,520.63,395.74
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,553.68,419.68
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,586.74,443.37
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,620.25,467.45
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,653.81,491.27
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,670.82,503.1
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,685.97,513.7
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,704.26,527.36
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,719.93,539.21
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,729.75,547.54
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,737.26,554.37
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,713.7,538.37
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,685.98,519.53
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,661.85,504.0
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,636.21,487.08
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,616.84,475.49
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,595.61,462.27
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,548.85,428.67
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,495.16,389.5
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,487.78,385.51
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,469.31,372.77
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,416.06,333.48
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,364.78,294.51
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,327.15,265.05
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,288.87,233.91
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,248.96,200.06
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,209.91,165.64
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,157.5,119.42
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,110.76,70.39
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,47.36,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,4.42,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,6.74,0.0
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,6.32,0.0
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.78,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,12.53,5.53
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,19.29,10.82
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,41.04,29.3
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,62.82,47.58
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,89.08,69.22
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,115.14,90.39
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,145.97,114.7
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,181.14,142.44
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,198.99,156.44
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,216.69,170.16
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,253.6,198.84
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,291.84,228.21
