Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,15,943.5,70.5,3.2,25.5,736.0,674.39,516.74
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,699.96,534.62
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,720.34,547.98
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,737.72,559.24
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,750.54,567.35
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,760.17,573.3
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,764.95,576.38
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,766.49,577.38
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,763.19,574.98
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,756.71,570.55
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,738.33,558.28
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,717.43,544.4
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,685.76,523.27
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,649.66,498.68
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,620.02,478.29
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,588.6,456.17
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,554.01,431.04
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,516.43,403.14
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,461.11,361.29
2018,10,8,16,0,579.0,75.0,2.1,25.6,259.0,407.71,319.83
2018,10,8,16,15,520.5,68.0,2.0,24.8,212.0,350.52,274.7
2018,10,8,16,30,462.0,61.0,1.9,24.0,165.0,296.34,230.44
2018,10,8,16,45,436.5,48.0,1.8,23.25,126.5,252.83,192.88
2018,10,8,17,0,411.0,35.0,1.7,22.5,88.0,210.69,154.2
2018,10,8,17,15,296.5,26.0,1.8,21.7,55.5,143.33,82.03
2018,10,8,17,30,182.0,17.0,1.9,20.9,23.0,68.63,0.0
2018,10,8,17,45,91.0,8.5,1.95,20.15,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,10.81,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,18.49,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,23.68,13.63
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,28.7,19.31
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,30.88,21.62
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,36.23,26.5
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,75.64,37.22
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,120.4,64.2
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,166.57,99.39
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,215.25,139.91
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,266.55,184.02
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,315.04,225.79
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,361.83,265.49
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,408.47,303.79
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,452.75,338.67
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,496.11,371.28
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,536.07,400.93
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,574.41,428.37
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,603.5,448.19
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,628.95,464.82
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,633.68,469.49
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,632.19,469.5
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,636.2,473.94
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,635.11,474.33
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,650.24,487.24
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,662.37,497.88
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,662.09,499.76
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,659.52,499.97
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,667.56,508.7
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,672.75,515.34
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,670.26,516.25
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,664.81,514.96
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,630.47,491.43
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,594.84,466.65
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,594.04,468.85
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,586.33,465.47
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,562.31,447.68
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,535.32,427.13
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,488.75,391.94
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,442.45,355.66
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,387.63,310.58
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,333.31,264.36
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,266.68,207.13
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,206.35,153.17
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,130.96,68.81
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,53.91,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,7.37,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,12.79,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,24.58,14.22
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,35.99,25.74
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,52.21,40.53
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,65.65,52.68
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,93.05,71.14
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,114.93,89.38
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,141.98,108.7
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,178.61,135.97
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,222.3,165.26
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,282.19,209.12
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,332.46,247.14
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,397.26,296.59
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,440.25,330.63
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,485.27,365.09
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,523.83,394.95
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,560.86,423.0
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,593.39,447.24
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,623.76,469.48
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,651.22,490.78
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,676.21,510.12
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,695.75,524.9
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,712.47,536.87
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,724.75,546.75
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,734.05,554.68
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,738.17,559.01
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,739.27,561.35
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,734.66,560.2
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,727.1,557.05
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,716.85,551.99
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,701.09,543.0
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,679.03,529.6
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,654.65,514.27
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,623.72,492.77
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,591.21,469.59
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,551.52,439.79
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,513.21,410.29
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,464.84,373.72
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,417.39,336.39
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,359.63,288.95
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,304.89,242.41
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,237.33,184.53
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,177.28,131.06
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,109.17,48.57
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,37.67,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,5.41,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,10.61,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,25.71,14.79
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,40.39,29.49
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,58.16,45.73
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,72.82,58.99
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,93.53,72.47
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,116.42,90.28
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,144.24,110.81
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,172.78,132.0
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,212.68,160.43
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,266.03,200.1
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,308.94,232.42
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,364.64,275.29
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,414.36,313.75
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,473.4,358.85
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,511.61,387.97
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,548.59,415.54
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,582.49,440.19
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,615.29,463.43
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,642.06,481.54
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,666.48,497.64
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,686.94,510.61
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,704.75,521.29
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,717.41,529.92
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,727.19,536.82
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,732.23,540.72
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,734.27,542.82
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,730.42,543.02
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,723.6,541.23
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,711.57,535.1
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,699.91,529.24
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,678.21,516.62
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,654.12,502.16
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,624.29,482.89
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,592.65,461.64
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,553.93,433.36
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,514.38,403.76
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,468.33,370.1
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,421.12,333.87
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,364.97,288.87
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,311.7,244.29
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,244.12,187.14
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,183.23,132.83
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,105.75,34.69
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,31.47,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,19.66,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,24.86,13.64
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,32.16,22.18
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,35.37,25.52
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,38.55,28.56
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,70.08,36.73
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,113.28,61.48
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,160.44,96.59
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,207.36,135.01
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,254.18,175.22
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,302.46,216.76
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,348.74,256.38
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,398.49,297.66
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,442.35,333.43
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,485.88,367.84
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,525.46,398.57
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,563.46,427.23
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,598.1,452.38
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,630.65,475.31
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,658.78,495.36
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,684.33,513.23
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,705.01,526.75
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,722.78,537.35
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,736.16,546.92
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,746.44,554.53
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,751.8,559.04
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,753.99,561.55
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,749.63,560.54
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,742.13,557.45
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,723.45,546.63
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,702.25,534.0
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,671.93,514.79
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,637.04,491.04
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,603.75,468.15
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,567.58,442.61
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,534.26,418.06
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,499.47,391.72
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,449.37,354.07
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,400.34,315.93
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,336.07,264.48
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,276.07,214.87
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,219.16,166.42
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,167.3,119.07
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,93.79,15.53
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,24.62,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,18.68,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,21.58,10.71
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,26.73,17.49
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,32.21,22.78
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,35.19,25.65
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,66.37,32.72
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,111.64,57.67
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,158.13,91.72
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,207.14,131.8
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,258.72,175.85
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,307.52,217.81
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,355.12,258.56
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,402.54,298.14
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,446.76,334.51
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,489.86,368.97
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,529.71,400.17
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,567.85,429.29
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,601.94,454.89
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,633.78,478.32
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,662.14,499.57
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,687.84,518.64
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,708.42,533.51
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,726.02,545.41
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,739.53,555.4
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,749.89,563.37
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,754.24,567.37
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,755.35,569.3
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,751.63,567.85
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,744.75,564.37
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,725.71,552.87
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,704.15,539.63
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,678.29,522.92
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,647.46,501.89
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,611.42,476.61
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,574.24,449.95
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,539.26,424.0
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,501.27,395.13
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,460.4,364.63
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,418.93,332.21
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,356.57,281.59
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,298.17,232.53
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,241.78,183.63
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,190.04,133.93
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,107.87,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,34.57,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,18.68,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,22.8,11.15
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,28.8,19.29
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,35.36,25.61
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,41.53,31.35
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,80.19,54.1
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,119.02,85.49
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,150.48,108.19
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,186.27,135.69
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,222.99,163.3
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,271.41,201.36
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,319.12,239.12
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,374.96,283.61
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,432.18,329.19
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,495.62,378.96
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,537.46,412.07
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,577.78,443.21
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,613.15,469.87
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,646.31,494.25
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,675.86,515.78
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,702.76,535.02
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,725.7,551.37
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,745.68,564.53
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,759.3,573.21
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,769.64,579.77
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,775.08,583.1
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,777.17,584.3
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,773.26,581.89
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,766.06,577.39
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,747.64,565.3
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,726.46,551.43
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,691.91,528.59
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,659.12,506.13
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,621.63,479.63
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,582.93,451.76
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,551.41,428.8
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,518.0,403.67
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,462.49,361.16
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,407.02,317.6
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,345.9,269.26
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,288.38,221.92
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,231.82,173.78
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,180.11,123.8
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,100.57,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,31.84,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,18.68,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,21.52,9.48
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,28.69,19.01
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,31.18,21.78
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,33.76,24.31
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,61.0,29.78
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,107.09,53.91
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,154.49,88.18
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,208.05,132.16
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,257.27,174.98
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,307.38,218.93
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,354.94,260.58
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,402.24,300.96
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,447.24,338.26
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,491.08,373.24
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,532.07,405.45
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,571.33,435.27
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,606.0,460.46
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,638.36,483.06
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,667.01,502.81
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,692.93,520.07
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,713.86,532.92
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,731.74,542.44
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,744.94,549.43
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,754.91,554.26
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,759.68,555.04
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,761.13,553.65
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,757.34,552.54
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,750.31,549.47
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,737.48,542.56
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,721.64,533.72
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,700.0,522.11
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,675.74,508.51
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,633.87,481.03
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,594.68,454.44
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,549.6,422.08
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,504.22,388.63
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,458.3,355.97
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,415.08,323.34
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,354.13,275.13
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,296.82,227.84
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,228.3,170.42
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,167.19,112.19
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,91.61,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,27.96,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,17.69,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,21.24,8.57
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,26.41,17.13
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,31.87,22.52
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,34.87,25.45
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,58.84,29.54
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,103.84,52.14
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,150.5,85.16
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,203.2,127.58
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,251.56,168.75
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,300.9,211.04
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,348.55,251.7
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,396.0,291.17
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,440.52,326.98
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,483.94,360.64
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,524.62,392.12
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,563.55,421.46
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,597.46,446.63
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,629.05,469.6
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,656.54,488.82
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,681.24,505.73
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,702.23,520.4
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,720.21,532.29
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,733.07,540.33
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,742.7,546.38
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,746.82,549.62
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,747.66,550.86
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,743.85,549.59
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,736.85,546.32
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,723.56,539.4
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,707.3,530.45
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,686.07,518.39
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,662.31,504.25
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,631.31,483.84
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,598.39,461.42
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,563.0,435.45
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,523.33,405.66
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,474.12,370.17
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,425.45,333.04
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,366.5,285.69
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,310.46,238.57
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,243.66,181.49
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,181.63,118.61
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,87.89,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,8.85,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,16.71,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,21.46,7.71
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,27.53,18.03
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,35.57,25.79
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,43.52,33.17
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,75.33,54.35
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,106.0,81.5
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,129.74,98.68
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,161.26,122.45
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,201.38,147.14
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,268.0,195.32
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,317.99,234.2
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,384.07,286.17
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,427.56,322.09
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,470.2,356.42
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,509.86,387.51
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,548.02,416.54
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,582.55,442.13
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,614.96,465.53
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,642.31,484.58
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,667.06,501.35
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,687.98,515.57
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,706.0,527.58
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,717.81,534.36
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,726.49,539.09
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,731.15,541.93
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,732.65,542.82
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,728.37,541.12
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,721.01,537.48
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,707.32,529.76
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,690.78,520.15
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,668.64,507.98
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,644.07,493.05
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,616.4,474.79
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,583.79,452.45
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,544.15,423.29
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,503.67,392.7
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,454.48,356.59
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,405.99,319.09
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,340.19,266.14
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,277.38,213.8
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,212.03,157.89
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,153.21,96.21
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,72.42,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,6,15,48.0,6.0,1.1,12.9,7.0,0.0,0.0
2018,10,18,6,30,96.0,12.0,1.0,13.2,14.0,11.8,0.0
2018,10,18,6,45,73.0,15.5,0.95,13.5,19.5,11.76,0.94
2018,10,18,7,0,50.0,19.0,0.9,13.8,25.0,16.12,8.15
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,29.51,20.39
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,40.57,30.48
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,48.79,35.92
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,57.02,42.85
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,78.6,60.75
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,100.19,78.29
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,141.47,110.31
