Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,15,96.5,10.0,2.35,7.35,14.0,9.83,0.0
2018,12,8,7,30,193.0,20.0,2.4,7.8,28.0,19.66,0.0
2018,12,8,7,45,321.5,29.0,2.45,8.25,61.0,23.21,12.01
2018,12,8,8,0,450.0,38.0,2.5,8.7,94.0,29.2,19.95
2018,12,8,8,15,524.0,44.0,2.5,9.1,133.0,32.19,23.21
2018,12,8,8,30,598.0,50.0,2.5,9.5,172.0,39.97,30.51
2018,12,8,8,45,618.5,56.5,2.5,9.9,205.5,75.55,40.04
2018,12,8,9,0,639.0,63.0,2.5,10.3,239.0,112.28,63.93
2018,12,8,9,15,688.0,64.5,2.55,10.9,277.5,149.51,91.72
2018,12,8,9,30,737.0,66.0,2.6,11.5,316.0,191.98,126.61
2018,12,8,9,45,779.0,65.0,2.65,12.05,351.0,230.77,160.23
2018,12,8,10,0,821.0,64.0,2.7,12.6,386.0,271.32,195.94
2018,12,8,10,15,835.0,65.5,2.65,13.05,411.0,307.33,228.78
2018,12,8,10,30,849.0,67.0,2.6,13.5,436.0,342.44,260.4
2018,12,8,10,45,842.0,71.5,2.6,13.95,450.5,371.81,287.2
2018,12,8,11,0,835.0,76.0,2.6,14.4,465.0,398.71,311.29
2018,12,8,11,15,840.5,76.5,2.55,14.65,476.0,424.33,333.75
2018,12,8,11,30,846.0,77.0,2.5,14.9,487.0,447.92,354.06
2018,12,8,11,45,845.0,78.0,2.4,15.1,490.5,466.87,370.23
2018,12,8,12,0,844.0,79.0,2.3,15.3,494.0,483.32,384.03
2018,12,8,12,15,808.0,87.0,2.25,15.4,482.0,487.24,388.05
2018,12,8,12,30,772.0,95.0,2.2,15.5,470.0,487.82,389.22
2018,12,8,12,45,796.5,87.5,2.15,15.55,467.0,500.21,399.55
2018,12,8,13,0,821.0,80.0,2.1,15.6,464.0,510.22,407.78
2018,12,8,13,15,828.5,75.5,2.0,15.6,450.5,512.04,409.38
2018,12,8,13,30,836.0,71.0,1.9,15.6,437.0,511.12,408.71
2018,12,8,13,45,821.5,69.5,1.85,15.6,412.5,499.45,399.73
2018,12,8,14,0,807.0,68.0,1.8,15.6,388.0,485.33,388.65
2018,12,8,14,15,786.5,66.0,1.75,15.45,357.5,465.42,373.0
2018,12,8,14,30,766.0,64.0,1.7,15.3,327.0,443.55,355.4
2018,12,8,14,45,735.5,61.0,1.6,15.15,291.5,414.24,331.33
2018,12,8,15,0,705.0,58.0,1.5,15.0,256.0,383.79,305.73
2018,12,8,15,15,659.5,54.0,1.5,15.0,217.5,345.16,273.07
2018,12,8,15,30,614.0,50.0,1.5,15.0,179.0,309.09,241.5
2018,12,8,15,45,531.5,45.0,1.55,14.0,139.5,257.29,197.83
2018,12,8,16,0,449.0,40.0,1.6,13.0,100.0,208.81,155.52
2018,12,8,16,15,307.5,30.0,1.7,12.6,64.0,141.53,93.41
2018,12,8,16,30,166.0,20.0,1.8,12.2,28.0,74.52,0.0
2018,12,8,16,45,83.0,10.0,1.9,11.8,14.0,29.27,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.0,2.15,8.4,3.0,2.95,0.0
2018,12,9,7,30,0.0,6.0,2.2,8.5,6.0,5.9,0.0
2018,12,9,7,45,0.0,11.5,2.2,8.55,11.5,11.09,2.56
2018,12,9,8,0,0.0,17.0,2.2,8.6,17.0,16.4,8.71
2018,12,9,8,15,0.0,22.0,2.2,8.75,22.0,21.22,13.41
2018,12,9,8,30,0.0,27.0,2.2,8.9,27.0,26.05,18.0
2018,12,9,8,45,0.0,30.5,2.2,9.0,30.5,29.43,19.98
2018,12,9,9,0,0.0,34.0,2.2,9.1,34.0,32.82,22.99
2018,12,9,9,15,7.0,42.0,2.2,9.3,44.5,41.52,30.24
2018,12,9,9,30,14.0,50.0,2.2,9.5,55.0,50.82,37.96
2018,12,9,9,45,14.0,65.0,2.2,9.7,70.0,65.5,50.61
2018,12,9,10,0,14.0,80.0,2.2,9.9,85.0,80.19,63.16
2018,12,9,10,15,13.5,105.5,2.15,10.05,111.0,105.19,84.38
2018,12,9,10,30,13.0,131.0,2.1,10.2,137.0,129.57,104.84
2018,12,9,10,45,29.5,156.5,2.05,10.4,170.0,159.45,129.41
2018,12,9,11,0,46.0,182.0,2.0,10.6,203.0,191.29,155.43
2018,12,9,11,15,40.0,154.5,2.0,10.65,173.0,165.12,133.83
2018,12,9,11,30,34.0,127.0,2.0,10.7,143.0,137.76,111.22
2018,12,9,11,45,17.0,101.5,2.0,10.75,109.5,106.43,85.05
2018,12,9,12,0,0.0,76.0,2.0,10.8,76.0,73.49,57.22
2018,12,9,12,15,4.0,86.0,2.0,10.85,88.0,85.14,67.14
2018,12,9,12,30,8.0,96.0,2.0,10.9,100.0,96.92,77.13
2018,12,9,12,45,6.0,110.0,2.05,10.95,113.0,109.72,87.9
2018,12,9,13,0,4.0,124.0,2.1,11.0,126.0,122.65,98.77
2018,12,9,13,15,8.0,123.5,2.15,11.05,127.0,124.44,100.38
2018,12,9,13,30,12.0,123.0,2.2,11.1,128.0,126.25,102.05
2018,12,9,13,45,156.5,112.5,2.25,11.1,174.5,199.33,164.64
2018,12,9,14,0,301.0,102.0,2.3,11.1,221.0,265.82,220.36
2018,12,9,14,15,317.5,111.0,2.3,11.1,228.0,281.99,233.16
2018,12,9,14,30,334.0,120.0,2.3,11.1,235.0,296.81,244.76
2018,12,9,14,45,206.5,112.5,2.3,11.05,181.0,220.7,181.55
2018,12,9,15,0,79.0,105.0,2.3,11.0,127.0,149.15,121.58
2018,12,9,15,15,39.5,87.0,2.3,11.0,98.0,107.7,86.42
2018,12,9,15,30,0.0,69.0,2.3,11.0,69.0,69.5,53.83
2018,12,9,15,45,11.5,56.0,2.1,10.65,57.5,60.9,45.97
2018,12,9,16,0,23.0,43.0,1.9,10.3,46.0,53.95,38.99
2018,12,9,16,15,14.5,29.5,1.9,10.05,31.0,36.67,22.02
2018,12,9,16,30,6.0,16.0,1.9,9.8,16.0,18.03,0.0
2018,12,9,16,45,3.0,8.0,1.9,9.6,8.0,8.57,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.75,8.8,3.0,2.95,0.0
2018,12,10,7,30,0.0,6.0,1.8,9.0,6.0,5.9,0.0
2018,12,10,7,45,0.0,16.5,1.85,9.2,16.5,15.92,5.75
2018,12,10,8,0,0.0,27.0,1.9,9.4,27.0,26.07,17.05
2018,12,10,8,15,0.0,28.5,2.0,9.75,28.5,27.51,18.93
2018,12,10,8,30,0.0,30.0,2.1,10.1,30.0,28.95,20.5
2018,12,10,8,45,0.0,41.0,2.15,10.45,41.0,39.59,28.6
2018,12,10,9,0,0.0,52.0,2.2,10.8,52.0,50.24,37.83
2018,12,10,9,15,0.0,59.0,2.25,11.25,59.0,57.02,43.61
2018,12,10,9,30,0.0,66.0,2.3,11.7,66.0,63.8,49.32
2018,12,10,9,45,6.5,87.5,2.35,12.15,90.0,85.37,67.28
2018,12,10,10,0,13.0,109.0,2.4,12.6,114.0,107.43,85.5
2018,12,10,10,15,10.5,126.0,2.35,12.95,130.0,123.27,98.65
2018,12,10,10,30,8.0,143.0,2.3,13.3,146.0,139.03,111.57
2018,12,10,10,45,5.0,141.5,2.25,13.7,143.5,137.29,109.88
2018,12,10,11,0,2.0,140.0,2.2,14.1,141.0,135.24,107.95
2018,12,10,11,15,7.0,149.5,2.1,14.35,153.0,146.67,117.15
2018,12,10,11,30,12.0,159.0,2.0,14.6,165.0,158.4,126.56
2018,12,10,11,45,46.5,178.5,1.95,14.85,201.5,194.22,155.59
2018,12,10,12,0,81.0,198.0,1.9,15.1,238.0,231.17,185.3
2018,12,10,12,15,328.5,165.0,1.85,15.2,324.0,325.15,261.28
2018,12,10,12,30,576.0,132.0,1.8,15.3,410.0,425.22,340.27
2018,12,10,12,45,711.0,101.5,1.8,15.45,437.5,468.98,374.54
2018,12,10,13,0,846.0,71.0,1.8,15.6,465.0,510.94,407.41
2018,12,10,13,15,855.5,66.5,1.9,15.6,452.0,512.55,409.41
2018,12,10,13,30,865.0,62.0,2.0,15.6,439.0,512.42,410.12
2018,12,10,13,45,853.0,60.5,2.05,15.65,415.0,501.81,402.23
2018,12,10,14,0,841.0,59.0,2.1,15.7,391.0,488.66,392.13
2018,12,10,14,15,822.5,57.0,2.05,15.55,361.0,469.38,376.89
2018,12,10,14,30,804.0,55.0,2.0,15.4,331.0,450.16,361.21
2018,12,10,14,45,776.0,53.0,1.95,15.3,296.0,422.67,338.51
2018,12,10,15,0,748.0,51.0,1.9,15.2,261.0,393.89,314.11
2018,12,10,15,15,704.5,47.5,1.9,15.2,222.0,355.95,281.75
2018,12,10,15,30,661.0,44.0,1.9,15.2,183.0,318.07,248.49
2018,12,10,15,45,592.5,39.5,1.75,14.1,143.5,270.43,207.51
2018,12,10,16,0,524.0,35.0,1.6,13.0,104.0,224.97,166.9
2018,12,10,16,15,385.0,28.0,1.65,12.6,68.5,162.69,107.4
2018,12,10,16,30,246.0,21.0,1.7,12.2,33.0,96.59,0.0
2018,12,10,16,45,123.0,10.5,1.8,11.8,16.5,39.11,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,87.5,8.5,1.35,7.4,11.5,8.36,0.0
2018,12,11,7,30,175.0,17.0,1.3,7.9,23.0,16.71,0.0
2018,12,11,7,45,284.0,26.0,1.25,8.35,52.0,20.65,8.66
2018,12,11,8,0,393.0,35.0,1.2,8.8,81.0,26.76,17.65
2018,12,11,8,15,452.5,42.0,1.3,9.35,115.5,30.77,21.87
2018,12,11,8,30,512.0,49.0,1.4,9.9,150.0,34.69,25.68
2018,12,11,8,45,362.0,66.5,1.45,10.5,145.5,68.2,42.75
2018,12,11,9,0,212.0,84.0,1.5,11.1,141.0,90.8,63.65
2018,12,11,9,15,138.0,108.0,1.5,11.6,147.0,114.72,86.38
2018,12,11,9,30,64.0,132.0,1.5,12.1,153.0,131.66,103.75
2018,12,11,9,45,93.0,146.5,1.55,12.6,180.5,154.6,121.72
2018,12,11,10,0,122.0,161.0,1.6,13.1,208.0,178.18,140.36
2018,12,11,10,15,135.5,172.5,1.6,13.45,228.0,198.55,156.96
2018,12,11,10,30,149.0,184.0,1.6,13.8,248.0,219.64,174.1
2018,12,11,10,45,179.0,190.0,1.65,14.15,270.0,242.2,192.16
2018,12,11,11,0,209.0,196.0,1.7,14.5,292.0,266.11,211.34
2018,12,11,11,15,275.0,191.0,1.75,14.75,321.0,295.88,235.05
2018,12,11,11,30,341.0,186.0,1.8,15.0,350.0,327.96,260.69
2018,12,11,11,45,509.0,151.0,1.9,15.25,398.0,380.29,302.29
2018,12,11,12,0,677.0,116.0,2.0,15.5,446.0,436.97,347.21
2018,12,11,12,15,777.5,91.5,2.05,15.6,468.0,472.74,375.93
2018,12,11,12,30,878.0,67.0,2.1,15.7,490.0,507.05,403.5
2018,12,11,12,45,874.5,65.0,2.2,15.8,479.0,511.42,407.9
2018,12,11,13,0,871.0,63.0,2.3,15.9,468.0,512.96,410.08
2018,12,11,13,15,861.5,62.5,2.35,15.9,450.5,510.23,408.74
2018,12,11,13,30,852.0,62.0,2.4,15.9,433.0,504.77,405.08
2018,12,11,13,45,809.5,66.0,2.45,15.85,402.5,486.61,391.31
2018,12,11,14,0,767.0,70.0,2.5,15.8,372.0,464.89,374.52
2018,12,11,14,15,699.5,75.0,2.4,15.65,334.0,431.46,347.98
2018,12,11,14,30,632.0,80.0,2.3,15.5,296.0,396.74,320.04
2018,12,11,14,45,587.0,75.5,2.2,15.35,259.5,361.94,291.66
2018,12,11,15,0,542.0,71.0,2.1,15.2,223.0,326.94,262.51
2018,12,11,15,15,588.0,57.5,2.1,15.2,200.5,320.09,254.66
2018,12,11,15,30,634.0,44.0,2.1,15.2,178.0,307.26,240.61
2018,12,11,15,45,562.0,39.5,1.85,14.15,139.0,259.18,199.1
2018,12,11,16,0,490.0,35.0,1.6,13.1,100.0,216.64,160.93
2018,12,11,16,15,346.0,28.0,1.8,12.75,65.5,150.89,99.77
2018,12,11,16,30,202.0,21.0,2.0,12.4,31.0,84.9,0.0
2018,12,11,16,45,101.0,10.5,2.15,12.05,15.5,33.97,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,7,15,51.0,8.0,3.05,9.3,9.5,0.0,0.0
2018,12,12,7,30,102.0,16.0,3.2,9.5,19.0,15.73,0.0
2018,12,12,7,45,181.0,28.0,3.4,9.65,44.5,21.95,8.81
2018,12,12,8,0,260.0,40.0,3.6,9.8,70.0,30.77,20.9
2018,12,12,8,15,362.5,48.0,3.6,10.05,108.5,36.54,26.84
2018,12,12,8,30,465.0,56.0,3.6,10.3,147.0,41.15,31.37
2018,12,12,8,45,566.0,56.5,3.6,10.55,191.0,67.15,36.54
2018,12,12,9,0,667.0,57.0,3.6,10.8,235.0,105.81,58.09
2018,12,12,9,15,655.5,66.5,3.6,11.25,262.0,140.34,85.38
2018,12,12,9,30,644.0,76.0,3.6,11.7,289.0,175.68,116.45
2018,12,12,9,45,690.0,77.0,3.55,12.15,324.5,213.54,148.68
2018,12,12,10,0,736.0,78.0,3.5,12.6,360.0,253.66,183.56
2018,12,12,10,15,790.5,72.0,3.5,13.0,393.5,293.22,218.07
2018,12,12,10,30,845.0,66.0,3.5,13.4,427.0,332.7,252.56
2018,12,12,10,45,867.5,64.5,3.5,13.8,449.0,368.31,284.24
2018,12,12,11,0,890.0,63.0,3.5,14.2,471.0,401.21,313.23
2018,12,12,11,15,904.0,62.0,3.5,14.5,485.5,430.0,338.6
2018,12,12,11,30,918.0,61.0,3.5,14.8,500.0,456.97,361.99
2018,12,12,11,45,921.0,61.0,3.5,15.1,505.0,477.98,380.28
2018,12,12,12,0,924.0,61.0,3.5,15.4,510.0,496.42,396.11
2018,12,12,12,15,920.5,61.5,3.55,15.55,506.5,509.57,407.79
2018,12,12,12,30,917.0,62.0,3.6,15.7,503.0,519.83,416.92
2018,12,12,12,45,905.5,63.0,3.6,15.8,491.0,523.7,420.81
2018,12,12,13,0,894.0,64.0,3.6,15.9,479.0,524.6,422.17
2018,12,12,13,15,813.0,75.5,3.5,15.95,442.0,499.67,402.89
2018,12,12,13,30,732.0,87.0,3.4,16.0,405.0,471.63,380.97
2018,12,12,13,45,710.0,84.0,3.35,16.0,378.5,455.7,368.69
2018,12,12,14,0,688.0,81.0,3.3,16.0,352.0,437.7,354.45
2018,12,12,14,15,647.0,81.0,3.05,15.85,320.0,411.92,333.57
2018,12,12,14,30,606.0,81.0,2.8,15.7,288.0,385.07,311.5
2018,12,12,14,45,642.5,67.5,2.55,15.55,266.5,378.13,304.81
2018,12,12,15,0,679.0,54.0,2.3,15.4,245.0,366.23,293.33
2018,12,12,15,15,610.5,55.0,2.3,15.4,207.5,326.38,259.41
2018,12,12,15,30,542.0,56.0,2.3,15.4,170.0,286.54,224.93
2018,12,12,15,45,475.5,46.5,2.05,14.05,131.0,237.85,183.53
2018,12,12,16,0,409.0,37.0,1.8,12.7,92.0,191.82,143.16
2018,12,12,16,15,322.5,29.0,1.85,12.25,62.5,144.83,96.29
2018,12,12,16,30,236.0,21.0,1.9,11.8,33.0,94.14,0.0
2018,12,12,16,45,118.0,10.5,1.95,11.35,16.5,37.97,0.0
2018,12,12,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,2.4,7.4,12.0,0.0,0.0
2018,12,13,7,30,214.0,17.0,2.5,7.9,24.0,16.71,0.0
2018,12,13,7,45,354.0,24.5,2.6,8.35,56.0,19.45,6.58
2018,12,13,8,0,494.0,32.0,2.7,8.8,88.0,26.49,17.23
2018,12,13,8,15,569.5,37.0,2.8,9.3,127.0,29.03,20.24
2018,12,13,8,30,645.0,42.0,2.9,9.8,166.0,31.67,22.91
2018,12,13,8,45,676.0,47.0,3.0,10.3,202.5,64.67,32.08
2018,12,13,9,0,707.0,52.0,3.1,10.8,239.0,103.08,54.39
2018,12,13,9,15,753.0,53.0,3.15,11.3,277.5,141.55,82.07
2018,12,13,9,30,799.0,54.0,3.2,11.8,316.0,182.78,115.59
2018,12,13,9,45,819.0,56.0,3.25,12.35,347.5,221.82,150.25
2018,12,13,10,0,839.0,58.0,3.3,12.9,379.0,263.17,187.49
2018,12,13,10,15,853.5,59.5,3.35,13.3,404.5,299.75,221.1
2018,12,13,10,30,868.0,61.0,3.4,13.7,430.0,335.41,253.63
2018,12,13,10,45,878.0,61.5,3.4,14.1,449.0,367.43,282.73
2018,12,13,11,0,888.0,62.0,3.4,14.5,468.0,397.84,309.92
2018,12,13,11,15,893.5,63.0,3.4,14.75,480.5,425.14,334.24
2018,12,13,11,30,899.0,64.0,3.4,15.0,493.0,450.28,356.28
2018,12,13,11,45,901.5,64.0,3.4,15.25,497.5,470.78,374.22
2018,12,13,12,0,904.0,64.0,3.4,15.5,502.0,488.75,389.74
2018,12,13,12,15,901.0,64.5,3.35,15.65,499.0,501.96,401.25
2018,12,13,12,30,898.0,65.0,3.3,15.8,496.0,512.37,410.26
2018,12,13,12,45,890.5,65.5,3.3,15.9,485.5,517.68,415.26
2018,12,13,13,0,883.0,66.0,3.3,16.0,475.0,520.12,417.8
2018,12,13,13,15,874.0,65.0,3.25,16.05,457.5,517.37,416.11
2018,12,13,13,30,865.0,64.0,3.2,16.1,440.0,511.83,412.04
2018,12,13,13,45,851.0,63.0,3.15,16.1,415.5,501.09,403.76
2018,12,13,14,0,837.0,62.0,3.1,16.1,391.0,489.68,394.64
2018,12,13,14,15,816.5,60.0,2.95,15.95,361.0,469.94,378.74
2018,12,13,14,30,796.0,58.0,2.8,15.8,331.0,448.14,360.8
2018,12,13,14,45,765.5,55.5,2.7,15.6,295.5,419.38,337.04
2018,12,13,15,0,735.0,53.0,2.6,15.4,260.0,389.4,311.64
2018,12,13,15,15,690.5,50.0,2.6,15.4,221.5,352.14,279.65
2018,12,13,15,30,646.0,47.0,2.6,15.4,183.0,314.93,246.79
2018,12,13,15,45,574.5,42.0,2.3,14.1,143.5,266.19,204.94
2018,12,13,16,0,503.0,37.0,2.0,12.8,104.0,223.17,166.39
2018,12,13,16,15,365.5,29.0,2.1,12.3,68.5,157.83,105.27
2018,12,13,16,30,228.0,21.0,2.2,11.8,33.0,92.17,0.0
2018,12,13,16,45,114.0,10.5,2.25,11.3,16.5,37.07,0.0
2018,12,13,17,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.1,11.95,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.3,12.3,6.0,5.9,0.0
2018,12,14,7,45,0.0,13.5,3.45,12.6,13.5,13.02,1.93
2018,12,14,8,0,0.0,21.0,3.6,12.9,21.0,20.27,11.54
2018,12,14,8,15,0.0,29.5,3.8,13.2,29.5,28.48,19.36
2018,12,14,8,30,0.0,38.0,4.0,13.5,38.0,36.7,26.96
2018,12,14,8,45,0.0,39.0,4.2,13.85,39.0,37.66,26.47
2018,12,14,9,0,0.0,40.0,4.4,14.2,40.0,38.62,27.37
2018,12,14,9,15,0.0,32.0,4.5,14.4,32.0,30.89,20.79
2018,12,14,9,30,0.0,24.0,4.6,14.6,24.0,23.16,14.17
2018,12,14,9,45,0.0,34.5,4.7,14.8,34.5,33.31,22.8
2018,12,14,10,0,0.0,45.0,4.8,15.0,45.0,43.46,31.37
2018,12,14,10,15,1.5,70.0,4.85,15.1,70.5,68.09,52.09
2018,12,14,10,30,3.0,95.0,4.9,15.2,96.0,92.47,72.43
2018,12,14,10,45,53.0,138.0,4.9,15.3,162.0,150.03,119.43
2018,12,14,11,0,103.0,181.0,4.9,15.4,228.0,211.03,169.03
2018,12,14,11,15,287.5,168.5,4.95,15.45,304.5,278.01,222.46
2018,12,14,11,30,472.0,156.0,5.0,15.5,381.0,354.16,283.72
2018,12,14,11,45,557.5,138.5,5.0,15.55,406.5,387.16,311.06
2018,12,14,12,0,643.0,121.0,5.0,15.6,432.0,422.91,340.69
2018,12,14,12,15,516.0,137.5,5.0,15.65,386.5,388.14,313.95
2018,12,14,12,30,389.0,154.0,5.0,15.7,341.0,350.17,284.01
2018,12,14,12,45,203.0,135.5,4.95,15.7,233.0,240.19,195.01
2018,12,14,13,0,17.0,117.0,4.9,15.7,125.0,122.28,96.97
2018,12,14,13,15,8.5,89.0,4.8,15.65,93.0,90.51,70.66
2018,12,14,13,30,0.0,61.0,4.7,15.6,61.0,58.95,44.21
2018,12,14,13,45,26.5,90.0,4.6,15.5,100.5,102.47,81.1
2018,12,14,14,0,53.0,119.0,4.5,15.4,140.0,145.91,117.58
2018,12,14,14,15,43.5,110.5,4.35,15.25,127.0,132.61,106.52
2018,12,14,14,30,34.0,102.0,4.2,15.1,114.0,119.38,95.5
2018,12,14,14,45,141.5,99.5,4.05,15.0,140.5,170.75,138.6
2018,12,14,15,0,249.0,97.0,3.9,14.9,167.0,218.98,177.73
2018,12,14,15,15,274.5,84.5,3.9,14.9,151.0,217.43,175.01
2018,12,14,15,30,300.0,72.0,3.9,14.9,135.0,208.18,165.3
2018,12,14,15,45,247.5,58.0,3.6,14.5,102.5,166.61,129.41
2018,12,14,16,0,195.0,44.0,3.3,14.1,70.0,127.31,95.11
2018,12,14,16,15,113.0,27.0,3.2,13.95,41.0,77.66,50.81
2018,12,14,16,30,31.0,10.0,3.1,13.8,12.0,21.32,0.0
2018,12,14,16,45,15.5,5.0,3.0,13.65,6.0,8.56,0.0
2018,12,14,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,33.0,6.0,2.05,11.8,7.0,0.0,0.0
2018,12,15,7,30,66.0,12.0,2.1,12.0,14.0,11.8,0.0
2018,12,15,7,45,77.0,24.5,2.2,12.25,30.5,20.51,5.48
2018,12,15,8,0,88.0,37.0,2.3,12.5,47.0,30.49,20.16
2018,12,15,8,15,114.5,50.5,2.35,12.75,69.0,40.97,30.33
2018,12,15,8,30,141.0,64.0,2.4,13.0,91.0,51.14,39.81
2018,12,15,8,45,150.5,79.5,2.45,13.2,114.0,70.77,50.97
2018,12,15,9,0,160.0,95.0,2.5,13.4,137.0,93.2,67.46
2018,12,15,9,15,94.0,103.5,2.45,13.75,129.0,103.96,78.66
2018,12,15,9,30,28.0,112.0,2.4,14.1,121.0,108.03,84.89
2018,12,15,9,45,16.0,118.0,2.4,14.4,123.5,114.79,90.95
2018,12,15,10,0,4.0,124.0,2.4,14.7,126.0,118.63,94.42
2018,12,15,10,15,19.5,141.0,2.35,15.05,149.5,139.27,110.87
2018,12,15,10,30,35.0,158.0,2.3,15.4,173.0,159.94,127.31
2018,12,15,10,45,21.5,154.5,2.25,15.7,164.0,154.94,123.27
2018,12,15,11,0,8.0,151.0,2.2,16.0,155.0,147.74,117.36
2018,12,15,11,15,42.0,170.0,2.2,16.2,190.0,179.92,143.22
2018,12,15,11,30,76.0,189.0,2.2,16.4,225.0,214.31,170.74
2018,12,15,11,45,104.0,200.5,2.15,16.55,250.5,240.47,191.61
2018,12,15,12,0,132.0,212.0,2.1,16.7,276.0,269.26,214.53
2018,12,15,12,15,208.0,203.5,2.1,16.8,303.5,300.92,239.98
2018,12,15,12,30,284.0,195.0,2.1,16.9,331.0,336.33,268.33
2018,12,15,12,45,219.5,185.5,2.1,17.0,289.5,298.96,238.91
2018,12,15,13,0,155.0,176.0,2.1,17.1,248.0,256.45,205.26
2018,12,15,13,15,115.5,161.5,2.05,17.1,214.0,223.22,178.8
2018,12,15,13,30,76.0,147.0,2.0,17.1,180.0,185.62,148.46
2018,12,15,13,45,38.0,117.5,1.95,17.1,134.0,136.43,108.31
2018,12,15,14,0,0.0,88.0,1.9,17.1,88.0,85.48,66.11
2018,12,15,14,15,16.0,94.0,1.85,17.0,99.5,99.55,78.1
2018,12,15,14,30,32.0,100.0,1.8,16.9,111.0,116.26,92.09
2018,12,15,14,45,32.0,96.5,1.75,16.8,106.5,113.01,89.36
2018,12,15,15,0,32.0,93.0,1.7,16.7,102.0,109.95,86.72
2018,12,15,15,15,16.0,74.5,1.7,16.7,79.0,80.63,62.14
2018,12,15,15,30,0.0,56.0,1.7,16.7,56.0,55.03,40.6
2018,12,15,15,45,0.0,44.0,1.7,15.85,44.0,43.02,30.34
2018,12,15,16,0,0.0,32.0,1.7,15.0,32.0,30.91,19.83
2018,12,15,16,15,0.0,21.0,1.75,14.65,21.0,20.27,9.82
2018,12,15,16,30,0.0,10.0,1.8,14.3,10.0,9.64,0.0
2018,12,15,16,45,0.0,5.0,1.85,13.9,5.0,4.91,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.0,2.0,3.3,13.65,2.0,0.0,0.0
2018,12,16,7,30,6.0,4.0,3.3,13.8,4.0,3.93,0.0
2018,12,16,7,45,3.0,7.5,3.35,13.95,7.5,7.29,0.0
2018,12,16,8,0,0.0,11.0,3.4,14.1,11.0,10.6,3.24
2018,12,16,8,15,0.0,15.0,3.55,14.25,15.0,14.46,6.99
2018,12,16,8,30,0.0,19.0,3.7,14.4,19.0,18.32,10.59
2018,12,16,8,45,0.0,20.0,3.8,14.6,20.0,19.29,10.78
2018,12,16,9,0,0.0,21.0,3.9,14.8,21.0,20.26,11.66
2018,12,16,9,15,0.0,29.0,3.9,14.9,29.0,27.99,18.28
2018,12,16,9,30,0.0,37.0,3.9,15.0,37.0,35.72,24.86
2018,12,16,9,45,0.0,41.0,3.95,15.15,41.0,39.59,28.11
2018,12,16,10,0,0.0,45.0,4.0,15.3,45.0,43.46,31.34
2018,12,16,10,15,0.0,43.0,4.05,15.4,43.0,41.53,29.65
2018,12,16,10,30,0.0,41.0,4.1,15.5,41.0,39.6,27.96
2018,12,16,10,45,0.0,66.0,4.2,15.55,66.0,63.8,48.3
2018,12,16,11,0,0.0,91.0,4.3,15.6,91.0,87.9,68.4
2018,12,16,11,15,0.0,96.0,4.3,15.65,96.0,92.73,72.34
2018,12,16,11,30,0.0,101.0,4.3,15.7,101.0,97.59,76.31
2018,12,16,11,45,0.0,92.0,4.3,15.7,92.0,88.96,69.1
2018,12,16,12,0,0.0,83.0,4.3,15.7,83.0,80.28,61.86
2018,12,16,12,15,0.0,74.5,4.25,15.7,74.5,72.04,54.98
2018,12,16,12,30,0.0,66.0,4.2,15.7,66.0,63.8,48.11
2018,12,16,12,45,0.0,59.0,4.15,15.7,59.0,57.02,42.46
2018,12,16,13,0,0.0,52.0,4.1,15.7,52.0,50.25,36.8
2018,12,16,13,15,0.0,48.0,4.1,15.7,48.0,46.37,33.58
2018,12,16,13,30,0.0,44.0,4.1,15.7,44.0,42.5,30.36
2018,12,16,13,45,0.0,40.0,4.1,15.75,40.0,38.63,27.12
2018,12,16,14,0,0.0,36.0,4.1,15.8,36.0,34.76,23.88
2018,12,16,14,15,0.0,28.0,4.05,15.75,28.0,27.02,17.36
2018,12,16,14,30,0.0,20.0,4.0,15.7,20.0,19.3,10.8
2018,12,16,14,45,0.0,25.5,4.0,15.65,25.5,24.61,15.34
2018,12,16,15,0,0.0,31.0,4.0,15.6,31.0,29.92,19.85
2018,12,16,15,15,0.0,29.0,4.0,15.6,29.0,27.98,18.15
2018,12,16,15,30,0.0,27.0,4.0,15.6,27.0,26.05,16.4
2018,12,16,15,45,0.0,22.0,3.85,15.3,22.0,21.22,12.17
2018,12,16,16,0,0.0,17.0,3.7,15.0,17.0,16.39,7.88
2018,12,16,16,15,0.0,11.5,3.65,14.95,11.5,11.09,2.82
2018,12,16,16,30,0.0,6.0,3.6,14.9,6.0,5.78,0.0
2018,12,16,16,45,0.0,3.0,3.55,14.85,3.0,2.95,0.0
2018,12,16,17,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,7,15,35.0,5.0,1.6,10.25,6.0,0.0,0.0
2018,12,17,7,30,70.0,10.0,1.5,10.7,12.0,9.83,0.0
2018,12,17,7,45,47.0,23.0,1.45,11.15,25.5,20.37,3.54
2018,12,17,8,0,24.0,36.0,1.4,11.6,39.0,32.79,21.99
2018,12,17,8,15,47.0,52.5,1.4,12.05,60.5,46.79,35.46
2018,12,17,8,30,70.0,69.0,1.4,12.5,82.0,57.8,45.74
2018,12,17,8,45,97.0,84.5,1.45,12.9,107.0,75.02,56.07
2018,12,17,9,0,124.0,100.0,1.5,13.3,132.0,96.33,71.58
2018,12,17,9,15,242.0,105.0,1.45,13.6,179.0,119.86,85.47
2018,12,17,9,30,360.0,110.0,1.4,13.9,226.0,153.05,108.02
2018,12,17,9,45,494.5,100.0,1.4,14.15,276.5,187.91,132.61
2018,12,17,10,0,629.0,90.0,1.4,14.4,327.0,231.83,166.09
2018,12,17,10,15,690.5,85.0,1.4,14.65,361.5,268.53,196.95
2018,12,17,10,30,752.0,80.0,1.4,14.9,396.0,309.59,231.49
2018,12,17,10,45,792.0,75.5,1.45,15.1,422.0,343.98,261.19
2018,12,17,11,0,832.0,71.0,1.5,15.3,448.0,378.76,290.92
2018,12,17,11,15,852.0,68.0,1.5,15.4,463.0,408.08,316.2
2018,12,17,11,30,872.0,65.0,1.5,15.5,478.0,434.71,338.96
2018,12,17,11,45,774.0,87.0,1.55,15.65,456.5,432.04,339.32
2018,12,17,12,0,676.0,109.0,1.6,15.8,435.0,423.73,334.72
2018,12,17,12,15,456.0,156.0,1.6,15.85,375.5,376.06,298.78
2018,12,17,12,30,236.0,203.0,1.6,15.9,316.0,320.23,255.23
2018,12,17,12,45,197.5,200.0,1.65,15.95,293.0,299.26,239.31
2018,12,17,13,0,159.0,197.0,1.7,16.0,270.0,279.63,223.99
2018,12,17,13,15,125.5,180.5,1.7,15.85,237.0,247.71,198.9
2018,12,17,13,30,92.0,164.0,1.7,15.7,204.0,211.25,169.85
2018,12,17,13,45,110.5,150.0,1.7,15.6,195.5,210.65,169.9
2018,12,17,14,0,129.0,136.0,1.7,15.5,187.0,205.53,166.12
2018,12,17,14,15,155.5,119.5,1.65,15.35,176.0,200.69,162.51
2018,12,17,14,30,182.0,103.0,1.6,15.2,165.0,199.18,161.38
2018,12,17,14,45,203.0,105.0,1.55,15.0,167.5,209.73,169.74
2018,12,17,15,0,224.0,107.0,1.5,14.8,170.0,219.42,176.96
2018,12,17,15,15,204.0,93.0,1.5,14.8,144.0,192.38,153.96
2018,12,17,15,30,184.0,79.0,1.5,14.8,118.0,165.59,130.88
2018,12,17,15,45,164.5,64.0,1.3,13.95,93.5,138.2,107.18
2018,12,17,16,0,145.0,49.0,1.1,13.1,69.0,111.35,83.35
2018,12,17,16,15,94.0,34.5,1.15,12.85,45.5,76.37,51.09
2018,12,17,16,30,43.0,20.0,1.2,12.6,22.0,35.57,0.0
2018,12,17,16,45,21.5,10.0,1.25,12.4,11.0,14.92,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
